,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
Unit,��,��,��,��,��,��,��,��,��,m3/h,m3/h,��,��,Bq/cm3,Bq/cm3,Bq/cm3,Bq/cm3,
Instrument condition at the newest time,Instrument failure,Instrument failure,Instrument failure,,,,,,,,,,,,,,,
2022/1/1 1:00,,,,25.5,24,23.9,23.2,22.8,21.9,1.6,0,15,-,ND,1.90E-01,2.00E-01,1.90E-01,
2022/1/1 2:00,,,,25.5,23.9,23.9,23.2,22.8,21.9,1.6,0,15,-,ND,1.90E-01,ND,1.90E-01,
2022/1/1 3:00,,,,25.5,23.9,23.9,23.2,22.8,21.9,1.6,0,15,-,ND,1.90E-01,ND,1.90E-01,
2022/1/1 4:00,,,,25.5,23.9,23.9,23.2,22.8,21.9,1.6,0,15,-,ND,1.90E-01,ND,1.90E-01,
2022/1/1 5:00,,,,25.5,23.9,23.9,23.2,22.8,21.9,1.6,0,14.9,-,ND,1.90E-01,ND,1.90E-01,
2022/1/1 6:00,,,,25.5,23.9,24,23.1,22.8,21.9,1.6,0,15,-,ND,1.90E-01,ND,1.90E-01,
2022/1/1 7:00,,,,25.5,23.9,23.9,23.1,22.8,21.9,1.6,0,15,-,ND,1.90E-01,ND,1.90E-01,
2022/1/1 8:00,,,,25.5,23.9,24,23.1,22.7,21.9,1.6,0,14.9,-,ND,1.90E-01,ND,1.90E-01,
2022/1/1 9:00,,,,25.5,23.9,23.9,23.1,22.7,21.8,1.6,0,14.9,-,ND,1.90E-01,ND,1.90E-01,
2022/1/1 10:00,,,,25.5,23.9,23.9,23.1,22.7,21.8,1.6,0,14.9,-,ND,1.90E-01,ND,1.90E-01,
2022/1/1 11:00,,,,25.5,23.9,23.9,23.1,22.7,21.8,1.6,0,14.9,-,ND,1.90E-01,ND,1.90E-01,
2022/1/1 12:00,,,,25.5,23.9,23.9,23.1,22.7,21.8,1.6,0,14.8,-,ND,1.90E-01,ND,1.90E-01,
2022/1/1 13:00,,,,25.5,23.9,23.9,23.1,22.7,21.8,1.6,0,14.8,-,ND,1.90E-01,ND,1.90E-01,
2022/1/1 14:00,,,,25.5,23.9,23.9,23.1,22.7,21.8,1.6,0,14.8,-,ND,1.90E-01,ND,1.90E-01,
2022/1/1 15:00,,,,25.5,23.9,23.9,23.1,22.7,21.8,1.6,0,14.8,-,ND,1.90E-01,ND,1.90E-01,
2022/1/1 16:00,,,,25.5,23.9,23.9,23.1,22.7,21.8,1.6,0,14.8,-,ND,1.90E-01,ND,1.90E-01,
2022/1/1 17:00,,,,25.5,23.9,23.9,23.1,22.7,21.8,1.6,0,14.8,-,ND,1.90E-01,ND,1.90E-01,
2022/1/1 18:00,,,,25.5,23.9,23.9,23.1,22.7,21.8,1.6,0,14.7,-,ND,1.90E-01,ND,1.90E-01,
2022/1/1 19:00,,,,25.5,23.9,23.9,23.1,22.7,21.8,1.6,0,14.7,-,ND,1.90E-01,2.10E-01,1.90E-01,
2022/1/1 20:00,,,,25.5,23.9,23.8,23,22.7,21.8,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/1 21:00,,,,25.5,23.9,23.9,23,22.7,21.8,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/1 22:00,,,,25.5,23.8,23.8,23,22.6,21.8,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/1 23:00,,,,25.5,23.8,23.8,23,22.6,21.8,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/2 0:00,,,,25.4,23.8,23.8,23,22.6,21.8,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/2 1:00,,,,25.5,23.8,23.8,23,22.6,21.8,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/2 2:00,,,,25.4,23.8,23.8,23,22.6,21.8,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/2 3:00,,,,25.4,23.8,23.9,23,22.6,21.8,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/2 4:00,,,,25.4,23.8,23.8,23,22.6,21.7,1.6,0,14.7,-,ND,1.90E-01,ND,1.90E-01,
2022/1/2 5:00,,,,25.4,23.8,23.8,23,22.6,21.8,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/2 6:00,,,,25.4,23.8,23.8,23,22.6,21.7,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/2 7:00,,,,25.4,23.8,23.8,23,22.6,21.7,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/2 8:00,,,,25.4,23.8,23.8,23,22.6,21.7,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/2 9:00,,,,25.4,23.8,23.8,23,22.6,21.7,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/2 10:00,,,,25.4,23.8,23.8,23,22.6,21.7,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/2 11:00,,,,25.4,23.8,23.8,23,22.6,21.7,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/2 12:00,,,,25.4,23.8,23.8,23,22.6,21.7,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/2 13:00,,,,25.4,23.8,23.8,23,22.6,21.7,1.6,0,14.7,-,ND,1.90E-01,ND,1.90E-01,
2022/1/2 14:00,,,,25.4,23.8,23.7,23,22.6,21.7,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/2 15:00,,,,25.4,23.8,23.7,23,22.6,21.7,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/2 16:00,,,,25.4,23.7,23.8,23,22.6,21.7,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/2 17:00,,,,25.4,23.7,23.7,23,22.6,21.7,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/2 18:00,,,,25.4,23.7,23.8,23,22.6,21.7,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/2 19:00,,,,25.4,23.7,23.8,23,22.6,21.7,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/2 20:00,,,,25.4,23.7,23.7,23,22.6,21.7,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/2 21:00,,,,25.4,23.7,23.8,23,22.6,21.7,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/2 22:00,,,,25.4,23.7,23.7,23,22.6,21.7,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/2 23:00,,,,25.4,23.7,23.7,23,22.6,21.7,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/3 0:00,,,,25.4,23.7,23.8,23,22.6,21.7,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/3 1:00,,,,25.3,23.7,23.7,22.9,22.6,21.7,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/3 2:00,,,,25.3,23.7,23.7,22.9,22.6,21.7,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/3 3:00,,,,25.3,23.7,23.8,22.9,22.6,21.7,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/3 4:00,,,,25.3,23.7,23.8,22.9,22.6,21.7,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/3 5:00,,,,25.3,23.7,23.7,22.9,22.6,21.7,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/3 6:00,,,,25.3,23.7,23.7,22.9,22.6,21.7,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/3 7:00,,,,25.3,23.7,23.7,22.9,22.6,21.7,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/3 8:00,,,,25.3,23.7,23.7,22.9,22.5,21.6,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/3 9:00,,,,25.3,23.7,23.7,22.9,22.5,21.6,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/3 10:00,,,,25.3,23.7,23.7,22.9,22.5,21.6,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/3 11:00,,,,25.3,23.7,23.7,22.9,22.5,21.6,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/3 12:00,,,,25.3,23.7,23.7,22.9,22.5,21.6,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/3 13:00,,,,25.3,23.7,23.7,22.9,22.5,21.6,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/3 14:00,,,,25.3,23.7,23.7,22.9,22.5,21.6,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/3 15:00,,,,25.3,23.7,23.7,22.9,22.5,21.6,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/3 16:00,,,,25.3,23.7,23.7,22.9,22.5,21.6,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/3 17:00,,,,25.3,23.7,23.7,22.9,22.5,21.6,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/3 18:00,,,,25.3,23.7,23.7,22.9,22.5,21.6,1.6,0,14.5,-,ND,1.90E-01,ND,1.90E-01,
2022/1/3 19:00,,,,25.3,23.7,23.7,22.9,22.5,21.6,1.6,0,14.5,-,ND,1.90E-01,ND,1.90E-01,
2022/1/3 20:00,,,,25.3,23.7,23.7,22.9,22.5,21.6,1.6,0,14.5,-,ND,1.90E-01,ND,1.90E-01,
2022/1/3 21:00,,,,25.3,23.7,23.6,22.9,22.5,21.6,1.6,0,14.5,-,ND,1.90E-01,ND,1.90E-01,
2022/1/3 22:00,,,,25.3,23.6,23.6,22.9,22.5,21.6,1.6,0,14.5,-,ND,1.90E-01,ND,1.90E-01,
2022/1/3 23:00,,,,25.3,23.6,23.7,22.9,22.5,21.6,1.6,0,14.5,-,ND,1.90E-01,2.30E-01,1.90E-01,
2022/1/4 0:00,,,,25.3,23.6,23.6,22.9,22.5,21.6,1.6,0,14.5,-,ND,1.90E-01,ND,1.90E-01,
2022/1/4 1:00,,,,25.3,23.6,23.6,22.9,22.5,21.6,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/4 2:00,,,,25.3,23.6,23.6,22.9,22.5,21.6,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/4 3:00,,,,25.3,23.6,23.6,22.8,22.5,21.6,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/4 4:00,,,,25.2,23.6,23.6,22.9,22.5,21.6,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/4 5:00,,,,25.2,23.6,23.6,22.9,22.5,21.6,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/4 6:00,,,,25.2,23.6,23.6,22.9,22.5,21.6,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/4 7:00,,,,25.2,23.6,23.7,22.9,22.5,21.6,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/4 8:00,,,,25.2,23.6,23.6,22.8,22.5,21.6,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/4 9:00,,,,25.2,23.6,23.7,22.8,22.5,21.6,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/4 10:00,,,,25.2,23.6,23.6,22.8,22.5,21.6,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/4 11:00,,,,25.2,23.6,23.6,22.8,22.5,21.6,1.6,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/1/4 12:00,,,,25.2,23.6,23.6,22.8,22.5,21.6,1.6,0,14.5,-,ND,1.90E-01,ND,1.90E-01,
2022/1/4 13:00,,,,25.2,23.6,23.6,22.8,22.5,21.5,1.6,0,14.5,-,ND,1.90E-01,ND,1.90E-01,
2022/1/4 14:00,,,,25.2,23.6,23.6,22.8,22.5,21.5,1.6,0,14.5,-,ND,1.90E-01,ND,1.90E-01,
2022/1/4 15:00,,,,25.2,23.6,23.6,22.8,22.4,21.5,1.6,0,14.5,-,ND,1.90E-01,ND,1.90E-01,
2022/1/4 16:00,,,,25.2,23.6,23.6,22.8,22.4,21.5,1.6,0,14.5,-,ND,1.90E-01,2.50E-01,1.90E-01,
2022/1/4 17:00,,,,25.2,23.6,23.6,22.8,22.4,21.5,1.6,0,14.5,-,ND,1.90E-01,ND,1.90E-01,
2022/1/4 18:00,,,,25.2,23.6,23.6,22.8,22.4,21.5,1.6,0,14.5,-,ND,1.90E-01,ND,1.90E-01,
2022/1/4 19:00,,,,25.2,23.6,23.6,22.8,22.4,21.5,1.6,0,14.5,-,ND,1.90E-01,ND,1.90E-01,
2022/1/4 20:00,,,,25.2,23.6,23.6,22.8,22.4,21.5,1.6,0,14.5,-,ND,1.90E-01,ND,1.90E-01,
2022/1/4 21:00,,,,25.2,23.6,23.6,22.8,22.4,21.5,1.6,0,14.5,-,ND,1.90E-01,2.20E-01,1.90E-01,
2022/1/4 22:00,,,,25.2,23.6,23.6,22.8,22.4,21.5,1.6,0,14.5,-,ND,1.90E-01,ND,1.90E-01,
2022/1/4 23:00,,,,25.2,23.6,23.6,22.8,22.4,21.5,1.6,0,14.5,-,ND,1.90E-01,ND,1.90E-01,
2022/1/5 0:00,,,,25.2,23.5,23.6,22.8,22.4,21.5,1.6,0,14.5,-,ND,1.90E-01,2.20E-01,1.90E-01,
2022/1/5 1:00,,,,25.2,23.5,23.6,22.8,22.4,21.5,1.6,0,14.5,-,ND,1.90E-01,ND,1.90E-01,
2022/1/5 2:00,,,,25.2,23.5,23.5,22.7,22.4,21.5,1.6,0,14.5,-,ND,1.90E-01,ND,1.90E-01,
2022/1/5 3:00,,,,25.2,23.5,23.5,22.7,22.4,21.5,1.6,0,14.5,-,ND,1.90E-01,ND,1.90E-01,
2022/1/5 4:00,,,,25.2,23.5,23.5,22.7,22.4,21.5,1.6,0,14.5,-,ND,1.90E-01,ND,1.90E-01,
2022/1/5 5:00,,,,25.2,23.5,23.5,22.7,22.4,21.5,1.6,0,14.5,-,ND,1.90E-01,ND,1.90E-01,
2022/1/5 6:00,,,,25.2,23.5,23.6,22.7,22.4,21.5,1.6,0,14.5,-,ND,1.90E-01,ND,1.90E-01,
2022/1/5 7:00,,,,25.2,23.5,23.5,22.7,22.4,21.5,1.6,0,14.5,-,ND,1.90E-01,2.00E-01,1.90E-01,
2022/1/5 8:00,,,,25.2,23.5,23.5,22.7,22.3,21.5,1.6,0,14.4,-,ND,1.90E-01,ND,1.90E-01,
2022/1/5 9:00,,,,25.1,23.5,23.5,22.7,22.3,21.4,1.6,0,14.4,-,ND,1.90E-01,ND,1.90E-01,
2022/1/5 10:00,,,,25.1,23.5,23.5,22.7,22.3,21.4,1.6,0,14.4,-,ND,1.90E-01,ND,1.90E-01,
2022/1/5 11:00,,,,25.1,23.5,23.5,22.7,22.3,21.4,1.6,0,14.4,-,ND,1.90E-01,2.10E-01,1.90E-01,
2022/1/5 12:00,,,,25.1,23.5,23.5,22.7,22.3,21.4,1.6,0,14.4,-,ND,1.90E-01,ND,1.90E-01,
2022/1/5 13:00,,,,25.1,23.5,23.5,22.7,22.3,21.4,1.6,0,14.4,-,ND,1.90E-01,ND,1.90E-01,
2022/1/5 14:00,,,,25.1,23.5,23.5,22.7,22.3,21.4,1.6,0,14.4,-,ND,1.90E-01,ND,1.90E-01,
2022/1/5 15:00,,,,25.1,23.5,23.5,22.7,22.3,21.4,1.6,0,14.4,-,ND,1.90E-01,ND,1.90E-01,
2022/1/5 16:00,,,,25.1,23.5,23.5,22.7,22.3,21.4,1.6,0,14.3,-,ND,1.90E-01,ND,1.90E-01,
2022/1/5 17:00,,,,25.1,23.5,23.5,22.7,22.3,21.4,1.6,0,14.3,-,ND,1.90E-01,ND,1.90E-01,
2022/1/5 18:00,,,,25.1,23.5,23.5,22.6,22.3,21.4,1.6,0,14.3,-,ND,1.90E-01,ND,1.90E-01,
2022/1/5 19:00,,,,25.1,23.5,23.5,22.6,22.3,21.4,1.6,0,14.3,-,ND,1.90E-01,ND,1.90E-01,
2022/1/5 20:00,,,,25.1,23.5,23.5,22.6,22.3,21.4,1.6,0,14.3,-,ND,1.90E-01,ND,1.90E-01,
2022/1/5 21:00,,,,25.1,23.5,23.5,22.6,22.3,21.4,1.6,0,14.2,-,ND,1.90E-01,ND,1.90E-01,
2022/1/5 22:00,,,,25.1,23.5,23.5,22.6,22.3,21.4,1.6,0,14.2,-,ND,1.90E-01,2.00E-01,1.90E-01,
2022/1/5 23:00,,,,25.1,23.4,23.5,22.6,22.3,21.4,1.6,0,14.2,-,ND,1.90E-01,ND,1.90E-01,
2022/1/6 0:00,,,,25.1,23.4,23.5,22.6,22.2,21.4,1.6,0,14.1,-,ND,1.90E-01,ND,1.90E-01,
2022/1/6 1:00,,,,25.1,23.4,23.5,22.6,22.3,21.4,1.6,0,14.1,-,ND,1.90E-01,ND,1.90E-01,
2022/1/6 2:00,,,,25.1,23.4,23.5,22.6,22.2,21.4,1.6,0,14.1,-,ND,1.90E-01,ND,1.90E-01,
2022/1/6 3:00,,,,25.1,23.4,23.5,22.6,22.2,21.4,1.6,0,14.1,-,ND,1.90E-01,ND,1.90E-01,
2022/1/6 4:00,,,,25.1,23.4,23.4,22.6,22.2,21.3,1.6,0,14.1,-,ND,1.90E-01,ND,1.90E-01,
2022/1/6 5:00,,,,25.1,23.4,23.4,22.6,22.2,21.3,1.6,0,14,-,ND,1.90E-01,ND,1.90E-01,
2022/1/6 6:00,,,,25.1,23.4,23.4,22.6,22.2,21.3,1.6,0,14,-,ND,1.90E-01,ND,1.90E-01,
2022/1/6 7:00,,,,25.1,23.4,23.4,22.6,22.2,21.3,1.6,0,14,-,ND,1.90E-01,ND,1.90E-01,
2022/1/6 8:00,,,,25.1,23.4,23.4,22.6,22.2,21.3,1.6,0,14,-,ND,1.90E-01,ND,1.90E-01,
2022/1/6 9:00,,,,25.1,23.4,23.4,22.6,22.2,21.3,1.6,0,14,-,ND,1.90E-01,ND,1.90E-01,
2022/1/6 10:00,,,,25,23.4,23.4,22.5,22.2,21.3,1.6,0,14,-,ND,1.90E-01,ND,1.90E-01,
2022/1/6 11:00,,,,25.1,23.4,23.4,22.6,22.2,21.3,1.6,0,14,-,ND,1.90E-01,ND,1.90E-01,
2022/1/6 12:00,,,,25,23.3,23.4,22.5,22.2,21.3,1.6,0,14,-,ND,1.90E-01,ND,1.90E-01,
2022/1/6 13:00,,,,25,23.3,23.4,22.5,22.2,21.3,1.6,0,14,-,ND,1.90E-01,ND,1.90E-01,
2022/1/6 14:00,,,,25,23.3,23.4,22.5,22.2,21.3,1.6,0,14,-,ND,1.90E-01,ND,1.90E-01,
2022/1/6 15:00,,,,25,23.3,23.4,22.5,22.2,21.3,1.6,0,14,-,ND,1.90E-01,ND,1.90E-01,
2022/1/6 16:00,,,,25,23.3,23.4,22.5,22.2,21.3,0,1.9,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/6 17:00,,,,25,23.3,23.4,22.5,22.2,21.3,0,1.7,-,13.7,ND,1.90E-01,ND,1.90E-01,
2022/1/6 18:00,,,,25,23.3,23.4,22.5,22.2,21.3,0,1.7,-,13.7,ND,1.90E-01,ND,1.90E-01,
2022/1/6 19:00,,,,25,23.3,23.4,22.5,22.2,21.3,0,1.7,-,13.7,ND,1.90E-01,ND,1.90E-01,
2022/1/6 20:00,,,,25,23.3,23.4,22.5,22.2,21.3,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/6 21:00,,,,25,23.3,23.4,22.5,22.2,21.3,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/6 22:00,,,,25,23.3,23.4,22.5,22.2,21.3,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/6 23:00,,,,25,23.3,23.4,22.5,22.2,21.2,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/7 0:00,,,,25,23.3,23.3,22.5,22.2,21.2,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/7 1:00,,,,25,23.3,23.3,22.5,22.2,21.2,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/7 2:00,,,,25,23.3,23.3,22.5,22.2,21.2,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/7 3:00,,,,24.9,23.3,23.3,22.5,22.2,21.2,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/7 4:00,,,,24.9,23.3,23.3,22.5,22.2,21.2,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/7 5:00,,,,24.9,23.3,23.3,22.5,22.2,21.2,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/7 6:00,,,,24.9,23.3,23.3,22.5,22.2,21.2,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/7 7:00,,,,24.9,23.3,23.3,22.5,22.2,21.2,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/7 8:00,,,,24.9,23.3,23.3,22.5,22.2,21.2,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/7 9:00,,,,24.9,23.3,23.3,22.5,22.2,21.2,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/7 10:00,,,,24.9,23.3,23.3,22.5,22.1,21.2,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/7 11:00,,,,24.9,23.3,23.3,22.5,22.1,21.2,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/7 12:00,,,,24.9,23.2,23.3,22.4,22.1,21.2,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/7 13:00,,,,24.9,23.2,23.3,22.4,22.1,21.2,0,1.7,-,13.6,ND,1.90E-01,2.10E-01,1.90E-01,
2022/1/7 14:00,,,,24.9,23.2,23.2,22.4,22.1,21.2,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/7 15:00,,,,24.8,23.2,23.2,22.4,22.1,21.2,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/7 16:00,,,,24.8,23.2,23.2,22.4,22.1,21.2,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/7 17:00,,,,24.8,23.2,23.2,22.4,22.1,21.2,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/7 18:00,,,,24.8,23.2,23.2,22.4,22.1,21.2,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/7 19:00,,,,24.8,23.2,23.2,22.4,22.1,21.2,0,1.7,-,13.5,ND,1.90E-01,ND,1.90E-01,
2022/1/7 20:00,,,,24.8,23.2,23.2,22.4,22.1,21.2,0,1.7,-,13.5,ND,1.90E-01,2.10E-01,1.90E-01,
2022/1/7 21:00,,,,24.8,23.2,23.2,22.4,22.1,21.2,0,1.7,-,13.5,ND,1.90E-01,ND,1.90E-01,
2022/1/7 22:00,,,,24.8,23.2,23.2,22.4,22.1,21.2,0,1.7,-,13.5,ND,1.90E-01,ND,1.90E-01,
2022/1/7 23:00,,,,24.8,23.2,23.2,22.3,22.1,21.2,0,1.7,-,13.5,ND,1.90E-01,ND,1.90E-01,
2022/1/8 0:00,,,,24.8,23.1,23.2,22.3,22.1,21.1,0,1.7,-,13.5,ND,1.90E-01,ND,1.90E-01,
2022/1/8 1:00,,,,24.8,23.1,23.2,22.3,22.1,21.1,0,1.7,-,13.5,ND,1.90E-01,ND,1.90E-01,
2022/1/8 2:00,,,,24.8,23.1,23.2,22.3,22.1,21.1,0,1.7,-,13.5,ND,1.90E-01,ND,1.90E-01,
2022/1/8 3:00,,,,24.7,23.1,23.2,22.3,22,21.1,0,1.7,-,13.5,ND,1.90E-01,ND,1.90E-01,
2022/1/8 4:00,,,,24.7,23.1,23.2,22.3,22.1,21.1,0,1.7,-,13.5,ND,1.90E-01,ND,1.90E-01,
2022/1/8 5:00,,,,24.7,23.1,23.1,22.3,22,21.1,0,1.7,-,13.5,ND,1.90E-01,ND,1.90E-01,
2022/1/8 6:00,,,,24.7,23.1,23.2,22.3,22,21.1,0,1.7,-,13.5,ND,1.90E-01,ND,1.90E-01,
2022/1/8 7:00,,,,24.7,23.1,23.1,22.3,22,21.1,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/8 8:00,,,,24.7,23.1,23.1,22.3,22,21.1,0,1.7,-,13.5,ND,1.90E-01,ND,1.90E-01,
2022/1/8 9:00,,,,24.7,23.1,23.1,22.3,22,21.1,0,1.7,-,13.5,ND,1.90E-01,ND,1.90E-01,
2022/1/8 10:00,,,,24.7,23.1,23.1,22.3,22,21.1,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/8 11:00,,,,24.7,23.1,23.1,22.3,22,21.1,0,1.7,-,13.5,ND,1.90E-01,ND,1.90E-01,
2022/1/8 12:00,,,,24.7,23.1,23.1,22.3,22,21.1,0,1.7,-,13.5,ND,1.90E-01,ND,1.90E-01,
2022/1/8 13:00,,,,24.7,23,23.1,22.3,22,21.1,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/8 14:00,,,,24.7,23,23.1,22.3,22,21.1,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/8 15:00,,,,24.7,23,23.1,22.3,22,21.1,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/8 16:00,,,,24.7,23,23.1,22.3,22,21.1,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/8 17:00,,,,24.7,23,23.1,22.2,22,21.1,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/8 18:00,,,,24.6,23,23.1,22.2,22,21.1,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/8 19:00,,,,24.6,23,23.1,22.2,22,21.1,0,1.7,-,13.5,ND,1.90E-01,2.00E-01,1.90E-01,
2022/1/8 20:00,,,,24.6,23,23,22.2,22,21.1,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/8 21:00,,,,24.6,23,23,22.2,22,21.1,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/8 22:00,,,,24.6,23,23,22.2,22,21.1,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/8 23:00,,,,24.6,23,23,22.2,22,21,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/9 0:00,,,,24.6,23,23,22.2,22,21,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/9 1:00,,,,24.6,23,23,22.2,22,21,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/9 2:00,,,,24.6,23,23,22.2,22,21,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/9 3:00,,,,24.6,23,23,22.2,22,21,0,1.7,-,13.7,ND,1.90E-01,ND,1.90E-01,
2022/1/9 4:00,,,,24.6,22.9,23,22.2,21.9,21,0,1.7,-,13.7,ND,1.90E-01,ND,1.90E-01,
2022/1/9 5:00,,,,24.6,22.9,23,22.2,21.9,21,0,1.7,-,13.7,ND,1.90E-01,ND,1.90E-01,
2022/1/9 6:00,,,,24.6,22.9,23,22.2,21.9,21,0,1.7,-,13.8,ND,1.90E-01,ND,1.90E-01,
2022/1/9 7:00,,,,24.6,22.9,23,22.2,21.9,21,0,1.7,-,13.8,ND,1.90E-01,ND,1.90E-01,
2022/1/9 8:00,,,,24.6,22.9,23,22.2,21.9,21,0,1.7,-,13.8,ND,1.90E-01,ND,1.90E-01,
2022/1/9 9:00,,,,24.6,22.9,23,22.2,21.9,21,0,1.7,-,13.8,ND,1.90E-01,ND,1.90E-01,
2022/1/9 10:00,,,,24.6,22.9,23,22.2,21.9,21,0,1.7,-,13.8,ND,1.90E-01,ND,1.90E-01,
2022/1/9 11:00,,,,24.5,22.9,23,22.2,21.9,21,0,1.7,-,13.8,ND,1.90E-01,ND,1.90E-01,
2022/1/9 12:00,,,,24.5,22.9,23,22.2,21.9,21,0,1.7,-,13.8,ND,1.90E-01,ND,1.90E-01,
2022/1/9 13:00,,,,24.5,22.9,23,22.2,21.9,21,0,1.7,-,13.8,ND,1.90E-01,ND,1.90E-01,
2022/1/9 14:00,,,,24.5,22.9,23,22.2,21.9,21,0,1.7,-,13.8,ND,1.90E-01,2.10E-01,1.90E-01,
2022/1/9 15:00,,,,24.5,22.9,23,22.2,21.9,21,0,1.7,-,13.8,ND,1.90E-01,ND,1.90E-01,
2022/1/9 16:00,,,,24.5,22.9,23,22.2,21.9,21,0,1.7,-,13.8,ND,1.90E-01,ND,1.90E-01,
2022/1/9 17:00,,,,24.5,22.9,23,22.2,21.9,21,0,1.7,-,13.9,ND,1.90E-01,ND,1.90E-01,
2022/1/9 18:00,,,,24.5,22.9,23,22.2,21.9,21,0,1.7,-,13.9,ND,1.90E-01,ND,1.90E-01,
2022/1/9 19:00,,,,24.5,22.9,23,22.2,21.9,21,0,1.7,-,13.8,ND,1.90E-01,ND,1.90E-01,
2022/1/9 20:00,,,,24.5,22.9,23,22.2,21.9,21,0,1.7,-,13.8,ND,1.90E-01,2.00E-01,1.90E-01,
2022/1/9 21:00,,,,24.5,22.9,22.9,22.2,21.9,21,0,1.7,-,13.8,ND,1.90E-01,ND,1.90E-01,
2022/1/9 22:00,,,,24.5,22.9,23,22.2,21.9,21,0,1.7,-,13.8,ND,1.90E-01,ND,1.90E-01,
2022/1/9 23:00,,,,24.5,22.9,23,22.2,21.9,21,0,1.7,-,13.8,ND,1.90E-01,ND,1.90E-01,
2022/1/10 0:00,,,,24.5,22.9,22.9,22.1,21.9,21,0,1.7,-,13.9,ND,1.90E-01,ND,1.90E-01,
2022/1/10 1:00,,,,24.5,22.9,22.9,22.1,21.9,21,0,1.7,-,13.9,ND,1.90E-01,ND,1.90E-01,
2022/1/10 2:00,,,,24.5,22.9,22.9,22.1,21.9,21,0,1.7,-,13.9,ND,1.90E-01,ND,1.90E-01,
2022/1/10 3:00,,,,24.5,22.9,22.9,22.1,21.9,21,0,1.7,-,14,ND,1.90E-01,ND,1.90E-01,
2022/1/10 4:00,,,,24.5,22.9,22.9,22.1,21.9,21,0,1.7,-,14,ND,1.90E-01,ND,1.90E-01,
2022/1/10 5:00,,,,24.5,22.9,22.9,22.1,21.9,21,0,1.7,-,14,ND,1.90E-01,ND,1.90E-01,
2022/1/10 6:00,,,,24.5,22.9,22.9,22.1,21.9,21,0,1.7,-,14,ND,1.90E-01,ND,1.90E-01,
2022/1/10 7:00,,,,24.4,22.9,22.9,22.1,21.9,21,0,1.7,-,14.1,ND,1.90E-01,ND,1.90E-01,
2022/1/10 8:00,,,,24.4,22.9,22.9,22.1,21.9,21,0,1.7,-,14.1,ND,1.90E-01,ND,1.90E-01,
2022/1/10 9:00,,,,24.4,22.8,22.9,22.1,21.9,20.9,0,1.7,-,14.1,ND,1.90E-01,2.10E-01,1.90E-01,
2022/1/10 10:00,,,,24.4,22.8,22.9,22.1,21.9,20.9,0,1.7,-,14.1,ND,1.90E-01,ND,1.90E-01,
2022/1/10 11:00,,,,24.4,22.8,22.9,22.1,21.8,20.9,0,1.7,-,14.1,ND,1.90E-01,ND,1.90E-01,
2022/1/10 12:00,,,,24.4,22.8,22.9,22.1,21.9,20.9,0,1.7,-,14.1,ND,1.90E-01,ND,1.90E-01,
2022/1/10 13:00,,,,24.4,22.8,22.9,22.1,21.8,20.9,0,1.7,-,14.1,ND,1.90E-01,ND,1.90E-01,
2022/1/10 14:00,,,,24.4,22.8,22.9,22.1,21.8,20.9,0,1.7,-,14.1,ND,1.90E-01,ND,1.90E-01,
2022/1/10 15:00,,,,24.4,22.8,22.9,22.1,21.8,20.9,0,1.7,-,14.1,ND,1.90E-01,ND,1.90E-01,
2022/1/10 16:00,,,,24.4,22.8,22.9,22.1,21.8,20.9,0,1.7,-,14.1,ND,1.90E-01,ND,1.90E-01,
2022/1/10 17:00,,,,24.4,22.8,22.9,22.1,21.8,20.9,0,1.7,-,14.1,ND,1.90E-01,ND,1.90E-01,
2022/1/10 18:00,,,,24.4,22.8,22.9,22.1,21.8,20.9,0,1.7,-,14.1,ND,1.90E-01,ND,1.90E-01,
2022/1/10 19:00,,,,24.4,22.8,22.9,22.1,21.8,20.9,0,1.7,-,14.1,ND,1.90E-01,ND,1.90E-01,
2022/1/10 20:00,,,,24.4,22.8,22.9,22.1,21.8,20.9,0,1.7,-,14,ND,1.90E-01,ND,1.90E-01,
2022/1/10 21:00,,,,24.4,22.8,22.9,22.1,21.8,20.9,0,1.7,-,14,ND,1.90E-01,2.00E-01,1.90E-01,
2022/1/10 22:00,,,,24.4,22.8,22.9,22.1,21.8,20.9,0,1.7,-,14,ND,1.90E-01,ND,1.90E-01,
2022/1/10 23:00,,,,24.4,22.8,22.9,22.1,21.8,20.9,0,1.7,-,14,ND,1.90E-01,ND,1.90E-01,
2022/1/11 0:00,,,,24.4,22.8,22.8,22.1,21.8,20.9,0,1.7,-,14,ND,1.90E-01,2.40E-01,1.90E-01,
2022/1/11 1:00,,,,24.4,22.8,22.8,22.1,21.8,20.9,0,1.7,-,14.1,ND,1.90E-01,ND,1.90E-01,
2022/1/11 2:00,,,,24.4,22.8,22.8,22.1,21.8,20.9,0,1.7,-,14.1,ND,1.90E-01,ND,1.90E-01,
2022/1/11 3:00,,,,24.4,22.8,22.8,22,21.8,20.9,0,1.7,-,14.1,ND,1.90E-01,ND,1.90E-01,
2022/1/11 4:00,,,,24.4,22.8,22.8,22,21.8,20.9,0,1.7,-,14.1,ND,1.90E-01,ND,1.90E-01,
2022/1/11 5:00,,,,24.4,22.7,22.8,22.1,21.8,20.9,0,1.7,-,14.1,ND,1.90E-01,2.20E-01,1.90E-01,
2022/1/11 6:00,,,,24.4,22.7,22.8,22.1,21.8,20.9,0,1.7,-,14.1,ND,1.90E-01,ND,1.90E-01,
2022/1/11 7:00,,,,24.3,22.7,22.8,22,21.8,20.9,0,1.7,-,14.1,ND,1.90E-01,ND,1.90E-01,
2022/1/11 8:00,,,,24.3,22.7,22.8,22,21.8,20.9,0,1.7,-,14.1,ND,1.90E-01,ND,1.90E-01,
2022/1/11 9:00,,,,24.3,22.7,22.8,22,21.8,20.9,0,1.7,-,14.2,ND,1.90E-01,ND,1.90E-01,
2022/1/11 10:00,,,,24.3,22.7,22.8,22,21.8,20.9,0,1.7,-,14.2,ND,1.90E-01,ND,1.90E-01,
2022/1/11 11:00,,,,24.3,22.7,22.8,22,21.8,20.9,0,1.7,-,14.2,ND,1.90E-01,ND,1.90E-01,
2022/1/11 12:00,,,,24.3,22.7,22.8,22,21.8,20.9,0,1.7,-,14.3,ND,1.90E-01,ND,1.90E-01,
2022/1/11 13:00,,,,24.3,22.7,22.8,22,21.8,20.8,0,1.7,-,14.3,ND,1.90E-01,ND,1.90E-01,
2022/1/11 14:00,,,,24.3,22.7,22.8,22,21.8,20.9,0,1.7,-,14.3,ND,1.90E-01,ND,1.90E-01,
2022/1/11 15:00,,,,24.3,22.7,22.8,22,21.8,20.8,0,1.7,-,14.3,ND,1.90E-01,ND,1.90E-01,
2022/1/11 16:00,,,,24.3,22.7,22.8,22,21.8,20.9,0,1.7,-,14.3,ND,1.90E-01,ND,1.90E-01,
2022/1/11 17:00,,,,24.3,22.7,22.8,22,21.8,20.8,0,1.7,-,14.3,ND,1.90E-01,ND,1.90E-01,
2022/1/11 18:00,,,,24.3,22.7,22.8,22,21.8,20.8,0,1.7,-,14.3,ND,1.90E-01,ND,1.90E-01,
2022/1/11 19:00,,,,24.3,22.6,22.8,22,21.8,20.8,0,1.7,-,14.4,ND,1.90E-01,ND,1.90E-01,
2022/1/11 20:00,,,,24.3,22.7,22.8,22,21.8,20.8,0,1.7,-,14.3,ND,1.90E-01,2.10E-01,1.90E-01,
2022/1/11 21:00,,,,24.3,22.6,22.8,22,21.8,20.8,0,1.7,-,14.4,ND,1.90E-01,2.30E-01,1.90E-01,
2022/1/11 22:00,,,,24.3,22.6,22.8,22,21.8,20.8,0,1.7,-,14.3,ND,1.90E-01,ND,1.90E-01,
2022/1/11 23:00,,,,24.3,22.6,22.8,22,21.8,20.8,0,1.7,-,14.3,ND,1.90E-01,ND,1.90E-01,
2022/1/12 0:00,,,,24.3,22.6,22.8,22,21.8,20.8,0,1.7,-,14.3,ND,1.90E-01,ND,1.90E-01,
2022/1/12 1:00,,,,24.3,22.7,22.8,22,21.8,20.8,0,1.7,-,14.3,ND,1.90E-01,ND,1.90E-01,
2022/1/12 2:00,,,,24.3,22.6,22.8,22,21.8,20.8,0,1.7,-,14.3,ND,1.90E-01,ND,1.90E-01,
2022/1/12 3:00,,,,24.3,22.6,22.8,22,21.8,20.8,0,1.7,-,14.3,ND,1.90E-01,ND,1.90E-01,
2022/1/12 4:00,,,,24.3,22.6,22.8,22,21.8,20.8,0,1.7,-,14.3,ND,1.90E-01,ND,1.90E-01,
2022/1/12 5:00,,,,24.2,22.6,22.8,22,21.8,20.8,0,1.7,-,14.3,ND,1.90E-01,ND,1.90E-01,
2022/1/12 6:00,,,,24.2,22.6,22.8,22,21.8,20.8,0,1.7,-,14.2,ND,1.90E-01,ND,1.90E-01,
2022/1/12 7:00,,,,24.2,22.6,22.8,22,21.8,20.8,0,1.7,-,14.2,ND,1.90E-01,ND,1.90E-01,
2022/1/12 8:00,,,,24.2,22.6,22.8,22,21.8,20.8,0,1.7,-,14.2,ND,1.90E-01,ND,1.90E-01,
2022/1/12 9:00,,,,24.2,22.6,22.7,22,21.8,20.8,0,1.7,-,14.1,ND,1.90E-01,ND,1.90E-01,
2022/1/12 10:00,,,,24.2,22.6,22.7,22,21.8,20.8,0,1.7,-,14.1,ND,1.90E-01,ND,1.90E-01,
2022/1/12 11:00,,,,24.2,22.6,22.7,22,21.8,20.8,0,1.7,-,14.1,ND,1.90E-01,ND,1.90E-01,
2022/1/12 12:00,,,,24.2,22.6,22.7,22,21.7,20.8,0,1.7,-,14.1,ND,1.90E-01,ND,1.90E-01,
2022/1/12 13:00,,,,24.2,22.6,22.7,22,21.7,20.8,0,1.7,-,14.1,ND,1.90E-01,2.00E-01,1.90E-01,
2022/1/12 14:00,,,,24.2,22.6,22.7,22,21.7,20.8,0,1.7,-,14.1,ND,1.90E-01,2.00E-01,1.90E-01,
2022/1/12 15:00,,,,24.2,22.6,22.7,22,21.7,20.8,0,1.7,-,14.1,ND,1.90E-01,ND,1.90E-01,
2022/1/12 16:00,,,,24.2,22.6,22.7,21.9,21.7,20.7,0,1.7,-,14,ND,1.90E-01,ND,1.90E-01,
2022/1/12 17:00,,,,24.2,22.6,22.7,21.9,21.7,20.7,0,1.7,-,14,ND,1.90E-01,ND,1.90E-01,
2022/1/12 18:00,,,,24.2,22.6,22.7,21.9,21.7,20.7,0,1.7,-,14,ND,1.90E-01,ND,1.90E-01,
2022/1/12 19:00,,,,24.2,22.6,22.7,21.9,21.7,20.7,0,1.7,-,13.9,ND,1.90E-01,ND,1.90E-01,
2022/1/12 20:00,,,,24.2,22.6,22.7,21.9,21.7,20.7,0,1.7,-,13.9,ND,1.90E-01,ND,1.90E-01,
2022/1/12 21:00,,,,24.2,22.6,22.7,21.9,21.7,20.7,0,1.7,-,13.8,ND,1.90E-01,ND,1.90E-01,
2022/1/12 22:00,,,,24.2,22.6,22.7,21.9,21.7,20.7,0,1.7,-,13.8,ND,1.90E-01,ND,1.90E-01,
2022/1/12 23:00,,,,24.2,22.6,22.7,21.9,21.6,20.7,0,1.7,-,13.7,ND,1.90E-01,ND,1.90E-01,
2022/1/13 0:00,,,,24.2,22.6,22.7,21.9,21.6,20.7,0,1.7,-,13.7,ND,1.90E-01,ND,1.90E-01,
2022/1/13 1:00,,,,24.2,22.6,22.7,21.9,21.6,20.7,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/13 2:00,,,,24.2,22.6,22.6,21.9,21.6,20.7,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/13 3:00,,,,24.2,22.6,22.7,21.9,21.6,20.7,0,1.7,-,13.6,ND,1.90E-01,ND,1.90E-01,
2022/1/13 4:00,,,,24.2,22.6,22.6,21.9,21.6,20.7,0,1.7,-,13.5,ND,1.90E-01,ND,1.90E-01,
2022/1/13 5:00,,,,24.1,22.6,22.6,21.9,21.6,20.7,0,1.7,-,13.5,ND,1.90E-01,ND,1.90E-01,
2022/1/13 6:00,,,,24.2,22.6,22.6,21.9,21.6,20.7,0,1.7,-,13.5,ND,1.90E-01,ND,1.90E-01,
2022/1/13 7:00,,,,24.1,22.5,22.6,21.9,21.6,20.7,0,1.7,-,13.4,ND,1.90E-01,ND,1.90E-01,
2022/1/13 8:00,,,,24.1,22.5,22.6,21.9,21.6,20.7,0,1.7,-,13.3,ND,1.90E-01,ND,1.90E-01,
2022/1/13 9:00,,,,24.1,22.5,22.6,21.8,21.6,20.7,0,1.7,-,13.3,ND,1.90E-01,ND,1.90E-01,
2022/1/13 10:00,,,,24.1,22.5,22.6,21.8,21.6,20.7,0,1.7,-,13.3,ND,1.90E-01,ND,1.90E-01,
2022/1/13 11:00,,,,24.1,22.5,22.6,21.8,21.6,20.7,0,1.7,-,13.2,ND,1.90E-01,ND,1.90E-01,
2022/1/13 12:00,,,,24.1,22.5,22.6,21.8,21.6,20.6,0,1.7,-,13.2,ND,1.90E-01,ND,1.90E-01,
2022/1/13 13:00,,,,24.1,22.5,22.6,21.8,21.6,20.6,0,1.7,-,13.1,ND,1.90E-01,ND,1.90E-01,
2022/1/13 14:00,,,,24.1,22.5,22.6,21.8,21.6,20.6,0,1.7,-,13.1,ND,1.90E-01,ND,1.90E-01,
2022/1/13 15:00,,,,24.1,22.5,22.6,21.8,21.6,20.6,0,1.7,-,13,ND,1.90E-01,ND,1.90E-01,
2022/1/13 16:00,,,,24.1,22.5,22.6,21.8,21.6,20.6,0,1.7,-,13,ND,1.90E-01,ND,1.90E-01,
2022/1/13 17:00,,,,24.1,22.5,22.6,21.8,21.6,20.6,0,1.7,-,13,ND,1.90E-01,ND,1.90E-01,
2022/1/13 18:00,,,,24.1,22.5,22.6,21.8,21.6,20.6,0,1.7,-,12.9,ND,1.90E-01,ND,1.90E-01,
2022/1/13 19:00,,,,24.1,22.5,22.6,21.8,21.6,20.6,0,1.7,-,12.8,ND,1.90E-01,ND,1.90E-01,
2022/1/13 20:00,,,,24.1,22.5,22.6,21.8,21.6,20.6,0,1.7,-,12.8,ND,1.90E-01,ND,1.90E-01,
2022/1/13 21:00,,,,24.1,22.5,22.5,21.8,21.6,20.6,0,1.7,-,12.7,ND,1.90E-01,ND,1.90E-01,
2022/1/13 22:00,,,,24.1,22.5,22.5,21.8,21.5,20.6,0,1.7,-,12.6,ND,1.90E-01,ND,1.90E-01,
2022/1/13 23:00,,,,24.1,22.5,22.5,21.8,21.5,20.6,0,1.7,-,12.5,ND,1.90E-01,ND,1.90E-01,
2022/1/14 0:00,,,,24.1,22.5,22.5,21.8,21.5,20.6,0,1.7,-,12.5,ND,1.90E-01,ND,1.90E-01,
2022/1/14 1:00,,,,24.1,22.5,22.5,21.8,21.5,20.6,0,1.7,-,12.4,ND,1.90E-01,2.10E-01,1.90E-01,
2022/1/14 2:00,,,,24.1,22.5,22.5,21.8,21.5,20.6,0,1.7,-,12.3,ND,1.90E-01,ND,1.90E-01,
2022/1/14 3:00,,,,24.1,22.5,22.5,21.8,21.5,20.6,0,1.7,-,12.3,ND,1.90E-01,ND,1.90E-01,
2022/1/14 4:00,,,,24.1,22.5,22.5,21.8,21.5,20.6,0,1.7,-,12.1,ND,1.90E-01,2.10E-01,1.90E-01,
2022/1/14 5:00,,,,24,22.4,22.5,21.7,21.5,20.6,0,1.7,-,12.1,ND,1.90E-01,ND,1.90E-01,
2022/1/14 6:00,,,,24,22.4,22.5,21.7,21.5,20.6,0,1.7,-,12.1,ND,1.90E-01,ND,1.90E-01,
2022/1/14 7:00,,,,24,22.4,22.5,21.7,21.5,20.6,0,1.7,-,12,ND,1.90E-01,ND,1.90E-01,
2022/1/14 8:00,,,,24,22.4,22.5,21.7,21.5,20.6,0,1.7,-,11.9,ND,1.90E-01,ND,1.90E-01,
2022/1/14 9:00,,,,24,22.4,22.5,21.7,21.5,20.5,0,1.7,-,11.9,ND,1.90E-01,ND,1.90E-01,
2022/1/14 10:00,,,,24,22.4,22.5,21.7,21.5,20.5,0,1.7,-,11.8,ND,1.90E-01,ND,1.90E-01,
2022/1/14 11:00,,,,24,22.4,22.5,21.7,21.5,20.5,0,1.7,-,11.8,ND,1.90E-01,ND,1.90E-01,
2022/1/14 12:00,,,,24,22.4,22.5,21.7,21.5,20.5,0,1.7,-,11.8,ND,1.90E-01,ND,1.90E-01,
2022/1/14 13:00,,,,24,22.4,22.5,21.7,21.5,20.5,0,1.7,-,11.7,ND,1.90E-01,ND,1.90E-01,
2022/1/14 14:00,,,,24,22.4,22.5,21.7,21.5,20.5,0,1.7,-,11.7,ND,1.90E-01,ND,1.90E-01,
2022/1/14 15:00,,,,24,22.4,22.4,21.7,21.5,20.5,0,1.7,-,11.6,ND,1.90E-01,ND,1.90E-01,
2022/1/14 16:00,,,,24,22.4,22.4,21.6,21.4,20.5,0,1.7,-,11.6,ND,1.90E-01,ND,1.90E-01,
2022/1/14 17:00,,,,24,22.4,22.4,21.6,21.4,20.5,0,1.7,-,11.6,ND,1.90E-01,ND,1.90E-01,
2022/1/14 18:00,,,,24,22.4,22.4,21.6,21.4,20.5,0,1.7,-,11.5,ND,1.90E-01,ND,1.90E-01,
2022/1/14 19:00,,,,24,22.4,22.4,21.6,21.4,20.5,0,1.7,-,11.5,ND,1.90E-01,ND,1.90E-01,
2022/1/14 20:00,,,,24,22.4,22.4,21.6,21.4,20.5,0,1.7,-,11.4,ND,1.90E-01,ND,1.90E-01,
2022/1/14 21:00,,,,24,22.4,22.4,21.6,21.4,20.5,0,1.7,-,11.4,ND,1.90E-01,ND,1.90E-01,
2022/1/14 22:00,,,,24,22.4,22.4,21.6,21.4,20.4,0,1.7,-,11.4,ND,1.90E-01,ND,1.90E-01,
2022/1/14 23:00,,,,24,22.4,22.4,21.6,21.4,20.5,0,1.7,-,11.3,ND,1.90E-01,ND,1.90E-01,
2022/1/15 0:00,,,,24,22.4,22.4,21.6,21.4,20.5,0,1.7,-,11.3,ND,1.90E-01,ND,1.90E-01,
2022/1/15 1:00,,,,23.9,22.4,22.4,21.6,21.4,20.4,0,1.7,-,11.3,ND,1.90E-01,ND,1.90E-01,
2022/1/15 2:00,,,,23.9,22.4,22.4,21.6,21.4,20.4,0,1.7,-,11.3,ND,1.90E-01,ND,1.90E-01,
2022/1/15 3:00,,,,23.9,22.3,22.4,21.6,21.4,20.4,0,1.7,-,11.3,ND,1.90E-01,ND,1.90E-01,
2022/1/15 4:00,,,,23.9,22.4,22.4,21.6,21.4,20.4,0,1.7,-,11.2,ND,1.90E-01,ND,1.90E-01,
2022/1/15 5:00,,,,23.9,22.4,22.4,21.5,21.4,20.4,0,1.7,-,11.2,ND,1.90E-01,ND,1.90E-01,
2022/1/15 6:00,,,,23.9,22.3,22.4,21.5,21.4,20.4,0,1.7,-,11.1,ND,1.90E-01,ND,1.90E-01,
2022/1/15 7:00,,,,23.9,22.3,22.4,21.5,21.4,20.4,0,1.7,-,11.1,ND,1.90E-01,ND,1.90E-01,
2022/1/15 8:00,,,,23.9,22.3,22.4,21.5,21.4,20.4,0,1.7,-,11.1,ND,1.90E-01,ND,1.90E-01,
2022/1/15 9:00,,,,23.9,22.3,22.3,21.5,21.4,20.4,0,1.7,-,11.1,ND,1.90E-01,ND,1.90E-01,
2022/1/15 10:00,,,,23.9,22.3,22.3,21.5,21.3,20.4,0,1.7,-,11.1,ND,1.90E-01,ND,1.90E-01,
2022/1/15 11:00,,,,23.9,22.3,22.3,21.5,21.4,20.4,0,1.7,-,11.1,ND,1.90E-01,ND,1.90E-01,
2022/1/15 12:00,,,,23.9,22.3,22.3,21.5,21.3,20.4,0,1.7,-,11.1,ND,1.90E-01,ND,1.90E-01,
2022/1/15 13:00,,,,23.9,22.3,22.3,21.5,21.3,20.4,0,1.7,-,11.1,ND,1.90E-01,ND,1.90E-01,
2022/1/15 14:00,,,,23.9,22.3,22.3,21.5,21.3,20.4,0,1.7,-,11.1,ND,1.90E-01,ND,1.90E-01,
2022/1/15 15:00,,,,23.9,22.3,22.3,21.5,21.3,20.4,0,1.7,-,11.1,ND,1.90E-01,ND,1.90E-01,
2022/1/15 16:00,,,,23.9,22.3,22.3,21.5,21.3,20.4,0,1.7,-,11.1,ND,1.90E-01,ND,1.90E-01,
2022/1/15 17:00,,,,23.9,22.3,22.3,21.5,21.3,20.3,0,1.7,-,11.1,ND,1.90E-01,ND,1.90E-01,
2022/1/15 18:00,,,,23.9,22.3,22.3,21.5,21.3,20.3,0,1.7,-,11.1,ND,1.90E-01,ND,1.90E-01,
2022/1/15 19:00,,,,23.8,22.3,22.3,21.5,21.3,20.3,0,1.7,-,11,ND,1.90E-01,ND,1.90E-01,
2022/1/15 20:00,,,,23.8,22.3,22.3,21.4,21.3,20.3,0,1.7,-,11,ND,1.90E-01,ND,1.90E-01,
2022/1/15 21:00,,,,23.8,22.3,22.3,21.4,21.3,20.3,0,1.7,-,11,ND,1.90E-01,2.00E-01,1.90E-01,
2022/1/15 22:00,,,,23.8,22.3,22.3,21.4,21.3,20.3,0,1.7,-,11,ND,1.90E-01,ND,1.90E-01,
2022/1/15 23:00,,,,23.8,22.3,22.3,21.4,21.3,20.3,0,1.7,-,11,ND,1.90E-01,ND,1.90E-01,
2022/1/16 0:00,,,,23.8,22.3,22.2,21.4,21.3,20.3,0,1.7,-,11,ND,1.90E-01,ND,1.90E-01,
2022/1/16 1:00,,,,23.8,22.2,22.2,21.4,21.3,20.3,0,1.7,-,11,ND,1.90E-01,ND,1.90E-01,
2022/1/16 2:00,,,,23.8,22.2,22.2,21.4,21.3,20.3,0,1.7,-,10.9,ND,1.90E-01,ND,1.90E-01,
2022/1/16 3:00,,,,23.8,22.2,22.2,21.4,21.2,20.3,0,1.7,-,10.9,ND,1.90E-01,ND,1.90E-01,
2022/1/16 4:00,,,,23.8,22.2,22.2,21.4,21.2,20.3,0,1.7,-,10.8,ND,1.90E-01,ND,1.90E-01,
2022/1/16 5:00,,,,23.8,22.2,22.2,21.4,21.2,20.3,0,1.7,-,10.8,ND,1.90E-01,ND,1.90E-01,
2022/1/16 6:00,,,,23.8,22.2,22.2,21.4,21.2,20.3,0,1.7,-,10.8,ND,1.90E-01,ND,1.90E-01,
2022/1/16 7:00,,,,23.8,22.2,22.2,21.4,21.2,20.3,0,1.7,-,10.8,ND,1.90E-01,ND,1.90E-01,
2022/1/16 8:00,,,,23.8,22.2,22.2,21.4,21.2,20.3,0,1.7,-,10.8,ND,1.90E-01,ND,1.90E-01,
2022/1/16 9:00,,,,23.8,22.2,22.2,21.4,21.2,20.3,0,1.7,-,10.8,ND,1.90E-01,ND,1.90E-01,
2022/1/16 10:00,,,,23.8,22.2,22.2,21.4,21.2,20.3,0,1.7,-,10.8,ND,1.90E-01,ND,1.90E-01,
2022/1/16 11:00,,,,23.8,22.2,22.2,21.4,21.2,20.2,0,1.7,-,10.8,ND,1.90E-01,ND,1.90E-01,
2022/1/16 12:00,,,,23.8,22.2,22.2,21.4,21.2,20.2,0,1.7,-,10.8,ND,1.90E-01,ND,1.90E-01,
2022/1/16 13:00,,,,23.7,22.2,22.2,21.4,21.2,20.2,0,1.7,-,10.8,ND,1.90E-01,ND,1.90E-01,
2022/1/16 14:00,,,,23.7,22.2,22.2,21.4,21.2,20.2,0,1.7,-,10.8,ND,1.90E-01,ND,1.90E-01,
2022/1/16 15:00,,,,23.7,22.1,22.2,21.4,21.2,20.2,0,1.7,-,10.8,ND,1.90E-01,ND,1.90E-01,
2022/1/16 16:00,,,,23.7,22.1,22.2,21.3,21.2,20.2,0,1.7,-,10.8,ND,1.90E-01,ND,1.90E-01,
2022/1/16 17:00,,,,23.7,22.1,22.1,21.3,21.2,20.2,0,1.7,-,10.8,ND,1.90E-01,ND,1.90E-01,
2022/1/16 18:00,,,,23.7,22.1,22.2,21.3,21.2,20.2,0,1.7,-,10.8,ND,1.90E-01,ND,1.90E-01,
2022/1/16 19:00,,,,23.7,22.1,22.1,21.3,21.2,20.2,0,1.7,-,10.8,ND,1.90E-01,ND,1.90E-01,
2022/1/16 20:00,,,,23.7,22.1,22.1,21.3,21.2,20.2,0,1.7,-,10.8,ND,1.90E-01,ND,1.90E-01,
2022/1/16 21:00,,,,23.7,22.1,22.1,21.3,21.2,20.2,0,1.7,-,10.8,ND,1.90E-01,ND,1.90E-01,
2022/1/16 22:00,,,,23.7,22.1,22.1,21.3,21.2,20.2,0,1.7,-,10.8,ND,1.90E-01,ND,1.90E-01,
2022/1/16 23:00,,,,23.7,22.1,22.1,21.3,21.2,20.2,0,1.7,-,10.8,ND,1.90E-01,ND,1.90E-01,
2022/1/17 0:00,,,,23.7,22.1,22.1,21.3,21.2,20.2,0,1.7,-,10.8,ND,1.90E-01,ND,1.90E-01,
2022/1/17 1:00,,,,23.7,22.1,22.1,21.3,21.2,20.2,0,1.7,-,10.8,ND,1.90E-01,ND,1.90E-01,
2022/1/17 2:00,,,,23.7,22.1,22.1,21.3,21.2,20.2,0,1.7,-,10.8,ND,1.90E-01,ND,1.90E-01,
2022/1/17 3:00,,,,23.7,22.1,22.1,21.3,21.1,20.2,0,1.7,-,10.7,ND,1.90E-01,ND,1.90E-01,
2022/1/17 4:00,,,,23.7,22.1,22.1,21.3,21.1,20.2,0,1.7,-,10.6,ND,1.90E-01,ND,1.90E-01,
2022/1/17 5:00,,,,23.7,22.1,22.1,21.3,21.1,20.2,0,1.7,-,10.7,ND,1.90E-01,ND,1.90E-01,
2022/1/17 6:00,,,,23.6,22,22.1,21.3,21.1,20.2,0,1.7,-,10.7,ND,1.90E-01,ND,1.90E-01,
2022/1/17 7:00,,,,23.6,22,22.1,21.3,21.1,20.2,0,1.7,-,10.6,ND,1.90E-01,ND,1.90E-01,
2022/1/17 8:00,,,,23.6,22.1,22.1,21.3,21.1,20.2,0,1.7,-,10.6,ND,1.90E-01,ND,1.90E-01,
2022/1/17 9:00,,,,23.6,22,22.1,21.3,21.1,20.2,0,1.7,-,10.6,ND,1.90E-01,ND,1.90E-01,
2022/1/17 10:00,,,,23.6,22,22.1,21.3,21.1,20.2,0,1.7,-,10.6,ND,1.90E-01,ND,1.90E-01,
2022/1/17 11:00,,,,23.6,22,22,21.2,21.1,20.1,0,1.7,-,10.6,ND,1.90E-01,ND,1.90E-01,
2022/1/17 12:00,,,,23.6,22,22,21.3,21.1,20.1,1.5,1.7,-,10.6,ND,1.90E-01,ND,1.90E-01,
2022/1/17 13:00,,,,23.6,22,22,21.2,21.1,20.1,1.6,1.7,-,10.7,ND,1.90E-01,ND,1.90E-01,
2022/1/17 14:00,,,,23.6,22,22,21.2,21.1,20.1,1.5,1.7,-,10.7,ND,1.90E-01,ND,1.90E-01,
2022/1/17 15:00,,,,23.6,22,22,21.2,21.1,20.1,0,1.7,-,10.6,ND,1.90E-01,ND,1.90E-01,
2022/1/17 16:00,,,,23.6,22,22,21.2,21.1,20.1,0,1.7,-,10.6,ND,1.90E-01,ND,1.90E-01,
2022/1/17 17:00,,,,23.6,22,22,21.2,21.1,20.1,0,1.7,-,10.6,ND,1.90E-01,ND,1.90E-01,
2022/1/17 18:00,,,,23.6,21.9,22,21.2,21.1,20.1,0,1.7,-,10.6,ND,1.90E-01,ND,1.90E-01,
2022/1/17 19:00,,,,23.6,21.9,22,21.2,21.1,20,0,1.7,-,10.6,ND,1.90E-01,ND,1.90E-01,
2022/1/17 20:00,,,,23.6,21.9,22,21.2,21.1,20,0,1.7,-,10.6,ND,1.90E-01,ND,1.90E-01,
2022/1/17 21:00,,,,23.6,21.9,22,21.2,21.1,20,0,1.7,-,10.6,ND,1.90E-01,ND,1.90E-01,
2022/1/17 22:00,,,,23.6,21.9,22,21.2,21.1,20,0,1.7,-,10.6,ND,1.90E-01,ND,1.90E-01,
2022/1/17 23:00,,,,23.5,21.9,22,21.1,21,20,0,1.7,-,10.6,ND,1.90E-01,ND,1.90E-01,
2022/1/18 0:00,,,,23.5,21.9,21.9,21.1,21,20,0,1.7,-,10.6,ND,1.90E-01,ND,1.90E-01,
2022/1/18 1:00,,,,23.5,21.8,21.9,21.1,21,20,0,1.7,-,10.5,ND,1.90E-01,ND,1.90E-01,
2022/1/18 2:00,,,,23.5,21.9,21.9,21.1,21,20,0,1.7,-,10.5,ND,1.90E-01,ND,1.90E-01,
2022/1/18 3:00,,,,23.5,21.8,21.9,21.1,21,20,0,1.7,-,10.5,ND,1.90E-01,ND,1.90E-01,
2022/1/18 4:00,,,,23.5,21.8,21.9,21.1,21,20,0,1.7,-,10.5,ND,1.90E-01,ND,1.90E-01,
2022/1/18 5:00,,,,23.5,21.8,21.9,21.1,21,20,0,1.7,-,10.5,ND,1.90E-01,ND,1.90E-01,
2022/1/18 6:00,,,,23.5,21.8,21.9,21.1,21,19.9,0,1.7,-,10.5,ND,1.90E-01,ND,1.90E-01,
2022/1/18 7:00,,,,23.5,21.8,21.9,21.1,21,19.9,0,1.7,-,10.5,ND,1.90E-01,ND,1.90E-01,
2022/1/18 8:00,,,,23.5,21.8,21.9,21.1,21,19.9,0,1.7,-,10.4,ND,1.90E-01,ND,1.90E-01,
2022/1/18 9:00,,,,23.5,21.8,21.9,21.1,21,19.9,0,1.7,-,10.4,ND,1.90E-01,ND,1.90E-01,
2022/1/18 10:00,,,,23.5,21.8,21.9,21.1,20.9,19.9,0,1.7,-,10.4,ND,1.90E-01,ND,1.90E-01,
2022/1/18 11:00,,,,23.5,21.8,21.9,21.1,20.9,19.9,0,1.7,-,10.3,ND,1.90E-01,ND,1.90E-01,
2022/1/18 12:00,,,,23.5,21.8,21.9,21.1,20.9,19.9,0,1.7,-,10.4,ND,1.90E-01,ND,1.90E-01,
2022/1/18 13:00,,,,23.5,21.8,21.9,21,20.9,19.9,0,1.7,-,10.4,ND,1.90E-01,ND,1.90E-01,
2022/1/18 14:00,,,,23.5,21.8,21.8,21,20.9,19.9,0,1.7,-,10.4,ND,1.90E-01,ND,1.90E-01,
2022/1/18 15:00,,,,23.4,21.8,21.8,21,20.9,19.9,0,1.7,-,10.4,ND,1.90E-01,ND,1.90E-01,
2022/1/18 16:00,,,,23.4,21.7,21.8,21,20.9,19.9,0,1.7,-,10.4,ND,1.90E-01,ND,1.90E-01,
2022/1/18 17:00,,,,23.4,21.7,21.8,21,20.9,19.9,0,1.7,-,10.4,ND,1.90E-01,ND,1.90E-01,
2022/1/18 18:00,,,,23.4,21.8,21.8,21,20.9,19.9,0,1.7,-,10.3,ND,1.90E-01,ND,1.90E-01,
2022/1/18 19:00,,,,23.4,21.7,21.8,21,20.9,19.9,0,1.7,-,10.4,ND,1.90E-01,ND,1.90E-01,
2022/1/18 20:00,,,,23.4,21.7,21.8,21,20.9,19.9,0,1.7,-,10.3,ND,1.90E-01,2.00E-01,1.90E-01,
2022/1/18 21:00,,,,23.4,21.7,21.8,21,20.9,19.9,0,1.7,-,10.3,ND,1.90E-01,ND,1.90E-01,
2022/1/18 22:00,,,,23.4,21.7,21.8,21,20.9,19.8,0,1.7,-,10.3,ND,1.90E-01,ND,1.90E-01,
2022/1/18 23:00,,,,23.4,21.7,21.8,21,20.9,19.8,0,1.7,-,10.3,ND,1.90E-01,ND,1.90E-01,
2022/1/19 0:00,,,,23.4,21.7,21.8,21,20.9,19.8,0,1.7,-,10.2,ND,1.90E-01,ND,1.90E-01,
2022/1/19 1:00,,,,23.4,21.7,21.8,21,20.8,19.8,0,1.7,-,10.2,ND,1.90E-01,ND,1.90E-01,
2022/1/19 2:00,,,,23.4,21.7,21.8,21,20.8,19.8,0,1.7,-,10.2,ND,1.90E-01,ND,1.90E-01,
2022/1/19 3:00,,,,23.4,21.7,21.8,21,20.8,19.8,0,1.7,-,10.1,ND,1.90E-01,ND,1.90E-01,
2022/1/19 4:00,,,,23.4,21.7,21.8,21,20.8,19.8,0,1.7,-,10.1,ND,1.90E-01,ND,1.90E-01,
2022/1/19 5:00,,,,23.4,21.7,21.8,20.9,20.8,19.8,0,1.7,-,10.1,ND,1.90E-01,ND,1.90E-01,
2022/1/19 6:00,,,,23.4,21.7,21.7,20.9,20.8,19.8,0,1.7,-,10.1,ND,1.90E-01,ND,1.90E-01,
2022/1/19 7:00,,,,23.4,21.7,21.7,20.9,20.8,19.8,0,1.7,-,10.1,ND,1.90E-01,ND,1.90E-01,
2022/1/19 8:00,,,,23.4,21.7,21.7,20.9,20.8,19.8,0,1.7,-,10.1,ND,1.90E-01,ND,1.90E-01,
2022/1/19 9:00,,,,23.3,21.7,21.7,20.9,20.8,19.8,0,1.7,-,10.1,ND,1.90E-01,ND,1.90E-01,
2022/1/19 10:00,,,,23.3,21.7,21.7,20.9,20.8,19.8,0,1.7,-,10.1,ND,1.90E-01,ND,1.90E-01,
2022/1/19 11:00,,,,23.3,21.7,21.7,20.9,20.8,19.8,0,1.7,-,10.1,ND,1.90E-01,ND,1.90E-01,
2022/1/19 12:00,,,,23.3,21.7,21.7,20.9,20.8,19.8,0,1.7,-,10.1,ND,1.90E-01,ND,1.90E-01,
2022/1/19 13:00,,,,23.3,21.6,21.7,20.9,20.8,19.8,0,1.7,-,10.1,ND,1.90E-01,ND,1.90E-01,
2022/1/19 14:00,,,,23.3,21.6,21.7,20.9,20.8,19.8,0,1.7,-,10.1,ND,1.90E-01,ND,1.90E-01,
2022/1/19 15:00,,,,23.3,21.6,21.7,20.9,20.8,19.8,0,1.7,-,10.1,ND,1.90E-01,ND,1.90E-01,
2022/1/19 16:00,,,,23.3,21.6,21.7,20.9,20.8,19.8,0,1.7,-,10.1,ND,1.90E-01,ND,1.90E-01,
2022/1/19 17:00,,,,23.3,21.6,21.7,20.9,20.8,19.8,0,1.7,-,10.1,ND,1.90E-01,ND,1.90E-01,
2022/1/19 18:00,,,,23.3,21.6,21.7,20.9,20.7,19.8,0,1.7,-,10.1,ND,1.90E-01,ND,1.90E-01,
2022/1/19 19:00,,,,23.3,21.6,21.6,20.9,20.7,19.7,0,1.7,-,10.1,ND,1.90E-01,ND,1.90E-01,
2022/1/19 20:00,,,,23.3,21.6,21.6,20.9,20.7,19.7,0,1.7,-,10.1,ND,1.90E-01,ND,1.90E-01,
2022/1/19 21:00,,,,23.3,21.6,21.6,20.9,20.7,19.7,0,1.7,-,10,ND,1.90E-01,ND,1.90E-01,
2022/1/19 22:00,,,,23.3,21.6,21.6,20.9,20.7,19.7,0,1.7,-,10,ND,1.90E-01,ND,1.90E-01,
2022/1/19 23:00,,,,23.3,21.6,21.6,20.8,20.7,19.7,0,1.7,-,10,ND,1.90E-01,ND,1.90E-01,
2022/1/20 0:00,,,,23.3,21.6,21.6,20.9,20.7,19.7,0,1.7,-,10,ND,1.90E-01,ND,1.90E-01,
2022/1/20 1:00,,,,23.3,21.6,21.6,20.8,20.7,19.7,0,1.7,-,10,ND,1.90E-01,ND,1.90E-01,
2022/1/20 2:00,,,,23.2,21.6,21.6,20.8,20.7,19.7,0,1.7,-,10,ND,1.90E-01,ND,1.90E-01,
2022/1/20 3:00,,,,23.2,21.6,21.6,20.8,20.7,19.7,0,1.7,-,10,ND,1.90E-01,ND,1.90E-01,
2022/1/20 4:00,,,,23.2,21.6,21.6,20.8,20.7,19.7,0,1.7,-,10,ND,1.90E-01,ND,1.90E-01,
2022/1/20 5:00,,,,23.2,21.5,21.6,20.8,20.7,19.7,0,1.7,-,10,ND,1.90E-01,ND,1.90E-01,
2022/1/20 6:00,,,,23.2,21.5,21.6,20.8,20.7,19.7,0,1.7,-,9.9,ND,1.90E-01,ND,1.90E-01,
2022/1/20 7:00,,,,23.2,21.5,21.6,20.8,20.7,19.7,0,1.7,-,9.9,ND,1.90E-01,ND,1.90E-01,
2022/1/20 8:00,,,,23.2,21.5,21.6,20.8,20.7,19.7,0,1.7,-,9.8,ND,1.90E-01,ND,1.90E-01,
2022/1/20 9:00,,,,23.2,21.5,21.6,20.8,20.7,19.7,0,1.7,-,9.8,ND,1.90E-01,ND,1.90E-01,
2022/1/20 10:00,,,,23.2,21.5,21.6,20.8,20.7,19.7,0,1.7,-,9.8,ND,1.90E-01,ND,1.90E-01,
2022/1/20 11:00,,,,23.2,21.5,21.6,20.8,20.7,19.7,0,1.7,-,9.9,ND,1.90E-01,ND,1.90E-01,
2022/1/20 12:00,,,,23.2,21.5,21.6,20.8,20.7,19.7,0,1.7,-,9.9,ND,1.90E-01,ND,1.90E-01,
2022/1/20 13:00,,,,23.2,21.5,21.6,20.8,20.7,19.7,0,1.7,-,9.8,ND,1.90E-01,ND,1.90E-01,
2022/1/20 14:00,,,,23.2,21.5,21.5,20.8,20.7,19.7,0,1.7,-,9.9,ND,1.90E-01,ND,1.90E-01,
2022/1/20 15:00,,,,23.2,21.5,21.6,20.8,20.7,19.7,0,1.7,-,9.9,ND,1.90E-01,ND,1.90E-01,
2022/1/20 16:00,,,,23.2,21.5,21.5,20.8,20.7,19.7,0,1.7,-,9.9,ND,1.90E-01,ND,1.90E-01,
2022/1/20 17:00,,,,23.2,21.5,21.5,20.8,20.7,19.7,0,1.7,-,9.9,ND,1.90E-01,ND,1.90E-01,
2022/1/20 18:00,,,,23.2,21.5,21.5,20.8,20.7,19.7,0,1.7,-,9.9,ND,1.90E-01,ND,1.90E-01,
2022/1/20 19:00,,,,23.1,21.5,21.5,20.8,20.6,19.7,0,1.7,-,9.9,ND,1.90E-01,ND,1.90E-01,
2022/1/20 20:00,,,,23.1,21.5,21.5,20.8,20.6,19.6,0,1.7,-,9.9,ND,1.90E-01,ND,1.90E-01,
2022/1/20 21:00,,,,23.1,21.5,21.5,20.8,20.6,19.6,0,1.7,-,9.8,ND,1.90E-01,ND,1.90E-01,
2022/1/20 22:00,,,,23.1,21.4,21.5,20.7,20.6,19.6,0,1.7,-,9.8,ND,1.90E-01,ND,1.90E-01,
2022/1/20 23:00,,,,23.1,21.4,21.5,20.7,20.6,19.6,0,1.7,-,9.8,ND,1.90E-01,ND,1.90E-01,
2022/1/21 0:00,,,,23.1,21.4,21.5,20.7,20.6,19.6,0,1.7,-,9.8,ND,1.90E-01,ND,1.90E-01,
2022/1/21 1:00,,,,23.1,21.4,21.5,20.7,20.6,19.6,0,1.7,-,9.8,ND,1.90E-01,ND,1.90E-01,
2022/1/21 2:00,,,,23.1,21.4,21.5,20.7,20.6,19.6,0,1.7,-,9.8,ND,1.90E-01,ND,1.90E-01,
2022/1/21 3:00,,,,23.1,21.4,21.5,20.7,20.6,19.6,0,1.7,-,9.8,ND,1.90E-01,ND,1.90E-01,
2022/1/21 4:00,,,,23.1,21.4,21.5,20.7,20.6,19.6,0,1.7,-,9.7,ND,1.90E-01,ND,1.90E-01,
2022/1/21 5:00,,,,23.1,21.4,21.5,20.7,20.6,19.6,0,1.7,-,9.7,ND,1.90E-01,ND,1.90E-01,
2022/1/21 6:00,,,,23.1,21.4,21.5,20.7,20.6,19.6,0,1.7,-,9.7,ND,1.90E-01,ND,1.90E-01,
2022/1/21 7:00,,,,23.1,21.4,21.5,20.7,20.6,19.6,0,1.7,-,9.6,ND,1.90E-01,ND,1.90E-01,
2022/1/21 8:00,,,,23.1,21.4,21.5,20.7,20.6,19.6,0,1.7,-,9.6,ND,1.90E-01,ND,1.90E-01,
2022/1/21 9:00,,,,23.1,21.4,21.5,20.7,20.6,19.6,0,1.7,-,9.6,ND,1.90E-01,2.20E-01,1.90E-01,
2022/1/21 10:00,,,,23.1,21.4,21.4,20.7,20.6,19.6,0,1.7,-,9.6,ND,1.90E-01,ND,1.90E-01,
2022/1/21 11:00,,,,23.1,21.4,21.4,20.7,20.6,19.6,0,1.7,-,9.6,ND,1.90E-01,ND,1.90E-01,
2022/1/21 12:00,,,,23.1,21.4,21.4,20.7,20.6,19.6,0,1.7,-,9.6,ND,1.90E-01,ND,1.90E-01,
2022/1/21 13:00,,,,23.1,21.4,21.4,20.7,20.6,19.5,0,1.7,-,9.6,ND,1.90E-01,ND,1.90E-01,
2022/1/21 14:00,,,,23,21.4,21.4,20.6,20.6,19.5,0,1.7,-,9.6,ND,1.90E-01,ND,1.90E-01,
2022/1/21 15:00,,,,23,21.4,21.4,20.6,20.6,19.5,0,1.7,-,9.6,ND,1.90E-01,ND,1.90E-01,
2022/1/21 16:00,,,,23,21.4,21.4,20.6,20.5,19.5,0,1.7,-,9.6,ND,1.90E-01,2.50E-01,1.90E-01,
2022/1/21 17:00,,,,23,21.4,21.4,20.6,20.5,19.5,0,1.7,-,9.6,ND,1.90E-01,ND,1.90E-01,
2022/1/21 18:00,,,,23,21.4,21.4,20.6,20.5,19.5,0,1.7,-,9.6,ND,1.90E-01,ND,1.90E-01,
2022/1/21 19:00,,,,23,21.4,21.4,20.6,20.5,19.5,0,1.7,-,9.6,ND,1.90E-01,ND,1.90E-01,
2022/1/21 20:00,,,,23,21.4,21.4,20.6,20.5,19.5,0,1.7,-,9.6,ND,1.90E-01,ND,1.90E-01,
2022/1/21 21:00,,,,23,21.3,21.4,20.6,20.5,19.5,0,1.7,-,9.6,ND,1.90E-01,ND,1.90E-01,
2022/1/21 22:00,,,,23,21.3,21.4,20.6,20.5,19.5,0,1.7,-,9.5,ND,1.90E-01,ND,1.90E-01,
2022/1/21 23:00,,,,23,21.3,21.4,20.6,20.5,19.5,0,1.7,-,9.5,ND,1.90E-01,ND,1.90E-01,
2022/1/22 0:00,,,,23,21.3,21.4,20.6,20.5,19.5,0,1.7,-,9.5,ND,1.90E-01,ND,1.90E-01,
2022/1/22 1:00,,,,23,21.3,21.4,20.6,20.5,19.5,0,1.7,-,9.5,ND,1.90E-01,ND,1.90E-01,
2022/1/22 2:00,,,,23,21.3,21.4,20.6,20.5,19.5,0,1.7,-,9.5,ND,1.90E-01,ND,1.90E-01,
2022/1/22 3:00,,,,23,21.3,21.4,20.6,20.5,19.5,0,1.7,-,9.5,ND,1.90E-01,ND,1.90E-01,
2022/1/22 4:00,,,,23,21.3,21.4,20.6,20.5,19.5,0,1.7,-,9.5,ND,1.90E-01,ND,1.90E-01,
2022/1/22 5:00,,,,23,21.3,21.3,20.6,20.5,19.5,0,1.7,-,9.5,ND,1.90E-01,ND,1.90E-01,
2022/1/22 6:00,,,,23,21.3,21.3,20.5,20.5,19.4,0,1.7,-,9.5,ND,1.90E-01,ND,1.90E-01,
2022/1/22 7:00,,,,23,21.3,21.3,20.5,20.4,19.4,0,1.7,-,9.5,ND,1.90E-01,ND,1.90E-01,
2022/1/22 8:00,,,,23,21.3,21.3,20.5,20.5,19.4,0,1.7,-,9.4,ND,1.90E-01,ND,1.90E-01,
2022/1/22 9:00,,,,22.9,21.3,21.3,20.5,20.4,19.4,0,1.7,-,9.5,ND,1.90E-01,ND,1.90E-01,
2022/1/22 10:00,,,,22.9,21.3,21.3,20.5,20.4,19.4,0,1.7,-,9.5,ND,1.90E-01,ND,1.90E-01,
2022/1/22 11:00,,,,22.9,21.3,21.3,20.5,20.4,19.4,0,1.7,-,9.5,ND,1.90E-01,ND,1.90E-01,
2022/1/22 12:00,,,,22.9,21.2,21.3,20.5,20.4,19.4,0,1.7,-,9.5,ND,1.90E-01,ND,1.90E-01,
2022/1/22 13:00,,,,22.9,21.2,21.3,20.5,20.4,19.4,0,1.7,-,9.5,ND,1.90E-01,ND,1.90E-01,
2022/1/22 14:00,,,,22.9,21.2,21.3,20.5,20.4,19.4,0,1.7,-,9.5,ND,1.90E-01,ND,1.90E-01,
2022/1/22 15:00,,,,22.9,21.2,21.3,20.5,20.4,19.4,0,1.7,-,9.6,ND,1.90E-01,ND,1.90E-01,
2022/1/22 16:00,,,,22.9,21.2,21.3,20.5,20.4,19.4,0,1.7,-,9.6,ND,1.90E-01,ND,1.90E-01,
2022/1/22 17:00,,,,22.9,21.2,21.3,20.5,20.4,19.4,0,1.7,-,9.6,ND,1.90E-01,ND,1.90E-01,
2022/1/22 18:00,,,,22.9,21.2,21.3,20.5,20.4,19.4,0,1.7,-,9.6,ND,1.90E-01,ND,1.90E-01,
2022/1/22 19:00,,,,22.9,21.2,21.3,20.5,20.4,19.4,0,1.7,-,9.6,ND,1.90E-01,ND,1.90E-01,
2022/1/22 20:00,,,,22.9,21.2,21.2,20.5,20.4,19.4,0,1.7,-,9.6,ND,1.90E-01,ND,1.90E-01,
2022/1/22 21:00,,,,22.9,21.2,21.2,20.5,20.4,19.4,0,1.7,-,9.6,ND,1.90E-01,ND,1.90E-01,
2022/1/22 22:00,,,,22.9,21.2,21.2,20.5,20.4,19.4,0,1.7,-,9.6,ND,1.90E-01,ND,1.90E-01,
2022/1/22 23:00,,,,22.9,21.2,21.2,20.5,20.4,19.4,0,1.7,-,9.6,ND,1.90E-01,ND,1.90E-01,
2022/1/23 0:00,,,,22.9,21.2,21.2,20.5,20.4,19.4,0,1.7,-,9.6,ND,1.90E-01,ND,1.90E-01,
2022/1/23 1:00,,,,22.9,21.2,21.2,20.5,20.4,19.4,0,1.7,-,9.6,ND,1.90E-01,ND,1.90E-01,
2022/1/23 2:00,,,,22.9,21.2,21.2,20.5,20.4,19.4,0,1.7,-,9.6,ND,1.90E-01,ND,1.90E-01,
2022/1/23 3:00,,,,22.9,21.2,21.2,20.5,20.4,19.4,0,1.7,-,9.6,ND,1.90E-01,ND,1.90E-01,
2022/1/23 4:00,,,,22.8,21.2,21.2,20.4,20.4,19.4,0,1.7,-,9.6,ND,1.90E-01,ND,1.90E-01,
2022/1/23 5:00,,,,22.8,21.1,21.2,20.4,20.3,19.3,0,1.7,-,9.6,ND,1.90E-01,ND,1.90E-01,
2022/1/23 6:00,,,,22.8,21.1,21.2,20.4,20.4,19.3,0,1.7,-,9.6,ND,1.90E-01,ND,1.90E-01,
2022/1/23 7:00,,,,22.8,21.1,21.2,20.4,20.3,19.3,0,1.7,-,9.6,ND,1.90E-01,ND,1.90E-01,
2022/1/23 8:00,,,,22.8,21.1,21.2,20.4,20.3,19.3,0,1.7,-,9.6,ND,1.90E-01,ND,1.90E-01,
2022/1/23 9:00,,,,22.8,21.1,21.2,20.4,20.3,19.3,0,1.7,-,9.6,ND,1.90E-01,ND,1.90E-01,
2022/1/23 10:00,,,,22.8,21.1,21.2,20.4,20.3,19.3,0,1.7,-,9.7,ND,1.90E-01,ND,1.90E-01,
2022/1/23 11:00,,,,22.8,21.1,21.2,20.4,20.3,19.3,0,1.7,-,9.7,ND,1.90E-01,ND,1.90E-01,
2022/1/23 12:00,,,,22.8,21.1,21.2,20.4,20.3,19.3,0,1.7,-,9.8,ND,1.90E-01,ND,1.90E-01,
2022/1/23 13:00,,,,22.8,21.1,21.2,20.4,20.3,19.3,0,1.7,-,9.8,ND,1.90E-01,ND,1.90E-01,
2022/1/23 14:00,,,,22.8,21.1,21.2,20.4,20.3,19.3,0,1.7,-,9.8,ND,1.90E-01,ND,1.90E-01,
2022/1/23 15:00,,,,22.8,21.1,21.2,20.4,20.3,19.3,0,1.7,-,9.8,ND,1.90E-01,ND,1.90E-01,
2022/1/23 16:00,,,,22.8,21.1,21.1,20.4,20.3,19.3,0,1.7,-,9.8,ND,1.90E-01,ND,1.90E-01,
2022/1/23 17:00,,,,22.8,21.1,21.1,20.4,20.3,19.3,0,1.7,-,9.9,ND,1.90E-01,ND,1.90E-01,
2022/1/23 18:00,,,,22.8,21.1,21.1,20.4,20.3,19.3,0,1.7,-,9.9,ND,1.90E-01,ND,1.90E-01,
2022/1/23 19:00,,,,22.8,21.1,21.1,20.4,20.3,19.3,0,1.7,-,10,ND,1.90E-01,ND,1.90E-01,
2022/1/23 20:00,,,,22.8,21.1,21.1,20.4,20.3,19.3,0,1.7,-,10,ND,1.90E-01,ND,1.90E-01,
2022/1/23 21:00,,,,22.7,21,21.1,20.4,20.3,19.3,0,1.7,-,10,ND,1.90E-01,ND,1.90E-01,
2022/1/23 22:00,,,,22.7,21,21.1,20.4,20.3,19.3,0,1.7,-,10,ND,1.90E-01,ND,1.90E-01,
2022/1/23 23:00,,,,22.7,21,21.1,20.4,20.3,19.3,0,1.7,-,10,ND,1.90E-01,ND,1.90E-01,
2022/1/24 0:00,,,,22.7,21,21.1,20.4,20.3,19.3,0,1.7,-,10,ND,1.90E-01,ND,1.90E-01,
2022/1/24 1:00,,,,22.7,21,21.1,20.4,20.3,19.3,0,1.7,-,10,ND,1.90E-01,ND,1.90E-01,
2022/1/24 2:00,,,,22.7,21,21.1,20.4,20.3,19.3,0,1.7,-,10,ND,1.90E-01,ND,1.90E-01,
2022/1/24 3:00,,,,22.7,21,21.1,20.4,20.3,19.3,0,1.7,-,10.1,ND,1.90E-01,ND,1.90E-01,
