,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2022/4/4 15:00,,,,20.5,18.6,20.5,18.1,17.9,17.1,1.7,0,11.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/4 16:00,,,,20.5,18.6,20.5,18.1,17.9,17.1,1.7,0,11.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/4 17:00,,,,20.5,18.6,20.5,18.1,17.9,17.1,1.7,0,11.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/4 18:00,,,,20.5,18.6,20.5,18.1,17.9,17.1,1.7,0,11.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/4 19:00,,,,20.5,18.6,20.5,18.1,17.9,17.1,1.7,0,11.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/4 20:00,,,,20.5,18.6,20.5,18.1,17.9,17.1,1.7,0,11.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/4 21:00,,,,20.5,18.6,20.5,18.1,17.9,17.1,1.7,0,11.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/4 22:00,,,,20.5,18.6,20.5,18.1,17.9,17.1,1.7,0,11.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/4 23:00,,,,20.5,18.6,20.5,18.1,17.9,17.1,1.7,0,11.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/5 0:00,,,,20.5,18.6,20.5,18.1,17.9,17.1,1.7,0,11.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/5 1:00,,,,20.5,18.6,20.5,18.1,17.9,17.1,1.7,0,11.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/5 2:00,,,,20.5,18.6,20.5,18.1,17.9,17.1,1.7,0,11.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/5 3:00,,,,20.5,18.6,20.5,18.1,17.9,17.1,1.7,0,11.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/5 4:00,,,,20.5,18.6,20.5,18.1,17.9,17.1,1.7,0,11.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/5 5:00,,,,20.5,18.6,20.5,18.1,17.9,17.2,1.7,0,11.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/5 6:00,,,,20.5,18.6,20.5,18.1,17.9,17.2,1.7,0,11.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/5 7:00,,,,20.5,18.6,20.5,18.1,17.9,17.2,1.7,0,11.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/5 8:00,,,,20.5,18.6,20.5,18.1,17.9,17.2,1.7,0,11.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/5 9:00,,,,20.5,18.6,20.5,18.1,17.9,17.2,1.7,0,11.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/5 10:00,,,,20.5,18.6,20.5,18.1,17.9,17.2,1.7,0,11.1,-,-,-,ND,1.90E-01,
2022/4/5 11:00,,,,20.5,18.6,20.5,18.1,17.9,17.2,1.7,0,11.1,-,-,-,ND,1.90E-01,
2022/4/5 12:00,,,,20.5,18.6,20.5,18.1,17.9,17.2,1.7,0,11.1,-,-,-,ND,1.80E-01,
2022/4/5 13:00,,,,20.5,18.6,20.5,18.1,17.9,17.2,1.7,0,11.1,-,-,-,ND,1.80E-01,
2022/4/5 14:00,,,,20.5,18.6,20.5,18.1,17.9,17.2,1.7,0,11.1,-,-,-,ND,1.80E-01,
2022/4/5 15:00,,,,20.5,18.6,20.5,18.1,17.9,17.2,1.7,0,11.1,-,-,-,ND,1.90E-01,
2022/4/5 16:00,,,,20.5,18.6,20.5,18.1,17.9,17.2,1.7,0,11.1,-,-,-,ND,1.80E-01,
2022/4/5 17:00,,,,20.5,18.6,20.5,18.1,17.9,17.2,1.7,0,11.1,-,ND,1.90E-01,ND,1.80E-01,
2022/4/5 18:00,,,,20.5,18.6,20.5,18.1,17.9,17.2,1.7,0,11.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/5 19:00,,,,20.5,18.6,20.5,18.1,17.9,17.2,1.7,0,11.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/5 20:00,,,,20.5,18.6,20.5,18.1,17.9,17.2,1.7,0,11.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/5 21:00,,,,20.5,18.6,20.5,18.2,17.9,17.2,1.7,0,11.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/5 22:00,,,,20.5,18.6,20.5,18.1,17.9,17.2,1.7,0,11.2,-,ND,1.90E-01,ND,1.80E-01,
2022/4/5 23:00,,,,20.5,18.6,20.5,18.1,17.9,17.2,1.7,0,11.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/6 0:00,,,,20.5,18.6,20.5,18.1,17.9,17.2,1.7,0,11.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/6 1:00,,,,20.5,18.6,20.5,18.1,17.9,17.2,1.7,0,11.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/6 2:00,,,,20.5,18.6,20.5,18.1,17.9,17.2,1.7,0,11.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/6 3:00,,,,20.5,18.6,20.5,18.2,17.9,17.2,1.7,0,11.1,-,ND,1.90E-01,ND,1.80E-01,
2022/4/6 4:00,,,,20.5,18.6,20.5,18.2,17.9,17.2,1.7,0,11.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/6 5:00,,,,20.5,18.6,20.5,18.2,17.9,17.2,1.7,0,11.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/6 6:00,,,,20.5,18.6,20.5,18.2,17.9,17.2,1.7,0,11.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/6 7:00,,,,20.6,18.6,20.5,18.2,17.9,17.2,1.7,0,11.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/6 8:00,,,,20.6,18.6,20.5,18.2,17.9,17.2,1.7,0,11.1,-,-,-,ND,1.80E-01,
2022/4/6 9:00,,,,20.6,18.6,20.5,18.2,17.9,17.2,1.7,0,11.1,-,-,-,ND,1.80E-01,
2022/4/6 10:00,,,,20.6,18.6,20.5,18.2,17.9,17.2,1.7,0,11.2,-,-,-,ND,1.90E-01,
2022/4/6 11:00,,,,20.5,18.6,20.5,18.2,17.9,17.2,1.7,0,11.2,-,-,-,ND,1.90E-01,
2022/4/6 12:00,,,,20.6,18.6,20.5,18.2,17.9,17.2,1.7,0,11.3,-,-,-,ND,1.80E-01,
2022/4/6 13:00,,,,20.6,18.6,20.5,18.2,17.9,17.2,1.7,0,11.3,-,-,-,ND,1.90E-01,
2022/4/6 14:00,,,,20.6,18.6,20.5,18.2,17.9,17.2,1.7,0,11.3,-,-,-,ND,1.80E-01,
2022/4/6 15:00,,,,20.6,18.6,20.5,18.2,17.9,17.2,1.7,0,11.3,-,-,-,ND,1.80E-01,
2022/4/6 16:00,,,,20.6,18.6,20.5,18.2,17.9,17.2,1.7,0,11.4,-,ND,1.90E-01,ND,1.80E-01,
2022/4/6 17:00,,,,20.6,18.6,20.5,18.2,17.9,17.2,1.7,0,11.4,-,ND,1.90E-01,ND,1.90E-01,
2022/4/6 18:00,,,,20.6,18.6,20.5,18.2,17.9,17.2,1.7,0,11.4,-,ND,1.90E-01,ND,1.90E-01,
2022/4/6 19:00,,,,20.6,18.6,20.5,18.2,17.9,17.2,1.7,0,11.4,-,ND,1.90E-01,ND,1.80E-01,
2022/4/6 20:00,,,,20.6,18.6,20.5,18.2,17.9,17.2,1.7,0,11.4,-,ND,1.90E-01,ND,1.90E-01,
2022/4/6 21:00,,,,20.6,18.6,20.5,18.2,17.9,17.2,1.7,0,11.5,-,ND,1.90E-01,ND,1.90E-01,
2022/4/6 22:00,,,,20.6,18.6,20.5,18.2,17.9,17.2,1.7,0,11.5,-,ND,1.90E-01,ND,1.80E-01,
2022/4/6 23:00,,,,20.6,18.6,20.5,18.2,17.9,17.2,1.7,0,11.5,-,ND,1.90E-01,ND,1.90E-01,
2022/4/7 0:00,,,,20.6,18.6,20.5,18.2,17.9,17.2,1.7,0,11.5,-,ND,1.90E-01,ND,1.80E-01,
2022/4/7 1:00,,,,20.6,18.6,20.5,18.2,17.9,17.2,1.7,0,11.5,-,ND,1.90E-01,ND,1.80E-01,
2022/4/7 2:00,,,,20.6,18.6,20.5,18.2,17.9,17.2,1.7,0,11.5,-,ND,1.90E-01,ND,1.90E-01,
2022/4/7 3:00,,,,20.6,18.6,20.5,18.2,17.9,17.2,1.7,0,11.5,-,ND,1.90E-01,ND,1.80E-01,
2022/4/7 4:00,,,,20.6,18.6,20.5,18.2,17.9,17.2,1.7,0,11.5,-,ND,1.90E-01,ND,1.90E-01,
2022/4/7 5:00,,,,20.6,18.6,20.5,18.2,17.9,17.2,1.7,0,11.5,-,ND,1.90E-01,ND,1.90E-01,
2022/4/7 6:00,,,,20.6,18.6,20.6,18.2,17.9,17.3,1.7,0,11.5,-,ND,1.90E-01,ND,1.90E-01,
2022/4/7 7:00,,,,20.6,18.6,20.5,18.2,17.9,17.2,1.7,0,11.5,-,ND,1.90E-01,ND,1.80E-01,
2022/4/7 8:00,,,,20.6,18.6,20.5,18.2,17.9,17.3,1.7,0,11.6,-,ND,1.90E-01,-,-,
2022/4/7 9:00,,,,20.6,18.6,20.5,18.2,17.9,17.3,1.7,0,11.5,-,ND,1.90E-01,-,-,
2022/4/7 10:00,,,,20.6,18.6,20.6,18.2,17.9,17.3,1.7,0,11.5,-,ND,1.90E-01,-,-,
2022/4/7 11:00,,,,20.6,18.6,20.5,18.2,17.9,17.3,1.7,0,11.6,-,ND,1.90E-01,-,-,
2022/4/7 12:00,,,,20.6,18.6,20.5,18.2,17.9,17.3,1.7,0,11.6,-,ND,1.90E-01,-,-,
2022/4/7 13:00,,,,20.6,18.6,20.6,18.2,17.9,17.3,1.7,0,11.7,-,ND,1.90E-01,-,-,
2022/4/7 14:00,,,,20.6,18.6,20.5,18.2,17.9,17.3,1.7,0,11.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/7 15:00,,,,20.6,18.6,20.5,18.2,17.9,17.2,1.7,0,11.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/7 16:00,,,,20.6,18.6,20.6,18.2,18,17.3,1.7,0,11.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/7 17:00,,,,20.6,18.6,20.5,18.2,18,17.3,1.7,0,11.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/7 18:00,,,,20.6,18.6,20.6,18.2,18,17.3,1.7,0,11.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/7 19:00,,,,20.6,18.6,20.6,18.2,18,17.3,1.7,0,12,-,ND,1.90E-01,ND,1.90E-01,
2022/4/7 20:00,,,,20.6,18.6,20.6,18.2,18,17.3,1.7,0,12,-,ND,1.90E-01,ND,1.90E-01,
2022/4/7 21:00,,,,20.6,18.6,20.6,18.2,18,17.3,1.7,0,12,-,ND,1.90E-01,ND,1.90E-01,
2022/4/7 22:00,,,,20.6,18.6,20.6,18.2,18,17.3,1.7,0,12,-,ND,1.90E-01,ND,1.90E-01,
2022/4/7 23:00,,,,20.6,18.6,20.6,18.2,18,17.3,1.7,0,12,-,ND,1.90E-01,ND,1.90E-01,
2022/4/8 0:00,,,,20.6,18.6,20.6,18.2,18,17.3,1.7,0,12,-,ND,1.90E-01,ND,1.90E-01,
2022/4/8 1:00,,,,20.6,18.6,20.6,18.2,18,17.3,1.7,0,12.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/8 2:00,,,,20.6,18.6,20.6,18.2,18,17.3,1.7,0,12.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/8 3:00,,,,20.6,18.6,20.6,18.2,18,17.3,1.7,0,12.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/8 4:00,,,,20.6,18.6,20.6,18.2,18,17.3,1.7,0,12.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/8 5:00,,,,20.6,18.6,20.6,18.3,18,17.3,1.7,0,12.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/8 6:00,,,,20.6,18.7,20.6,18.2,18,17.3,1.7,0,12.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/8 7:00,,,,20.6,18.7,20.6,18.2,18,17.3,1.7,0,12.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/8 8:00,,,,20.6,18.7,20.6,18.2,18,17.3,1.7,0,12.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/8 9:00,,,,20.6,18.7,20.6,18.2,18,17.3,1.7,0,12.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/8 10:00,,,,20.6,18.7,20.6,18.2,18,17.3,1.7,0,12.3,-,ND,1.90E-01,-,-,
2022/4/8 11:00,,,,20.6,18.7,20.6,18.3,18,17.3,1.7,0,12.3,-,ND,1.90E-01,-,-,
2022/4/8 12:00,,,,20.6,18.7,20.6,18.3,18,17.3,1.7,0,12.4,-,ND,1.90E-01,-,-,
2022/4/8 13:00,,,,20.6,18.7,20.6,18.3,18,17.3,1.7,0,12.5,-,ND,1.90E-01,ND,1.90E-01,
2022/4/8 14:00,,,,20.6,18.7,20.6,18.3,18,17.3,1.7,0,12.5,-,ND,1.90E-01,ND,1.90E-01,
2022/4/8 15:00,,,,20.6,18.7,20.6,18.3,18,17.3,1.7,0,12.5,-,ND,1.90E-01,ND,1.90E-01,
2022/4/8 16:00,,,,20.6,18.7,20.6,18.3,18,17.3,1.7,0,12.6,-,ND,1.90E-01,ND,1.90E-01,
2022/4/8 17:00,,,,20.6,18.7,20.6,18.3,18,17.3,1.7,0,12.6,-,ND,1.90E-01,ND,1.90E-01,
2022/4/8 18:00,,,,20.6,18.7,20.6,18.3,18,17.3,1.7,0,12.6,-,ND,1.90E-01,ND,1.90E-01,
2022/4/8 19:00,,,,20.6,18.7,20.6,18.3,18,17.3,1.7,0,12.6,-,ND,1.90E-01,ND,1.90E-01,
2022/4/8 20:00,,,,20.6,18.7,20.6,18.3,18,17.3,1.7,0,12.6,-,ND,1.90E-01,ND,1.90E-01,
2022/4/8 21:00,,,,20.6,18.7,20.6,18.3,18,17.3,1.7,0,12.7,-,ND,1.90E-01,ND,1.90E-01,
2022/4/8 22:00,,,,20.6,18.7,20.6,18.3,18,17.3,1.7,0,12.6,-,ND,1.90E-01,ND,1.90E-01,
2022/4/8 23:00,,,,20.6,18.7,20.6,18.3,18,17.3,1.7,0,12.7,-,ND,1.90E-01,ND,1.90E-01,
2022/4/9 0:00,,,,20.6,18.7,20.6,18.3,18,17.3,1.7,0,12.7,-,ND,1.90E-01,ND,1.90E-01,
2022/4/9 1:00,,,,20.6,18.7,20.6,18.3,18,17.3,1.7,0,12.7,-,ND,1.90E-01,ND,1.90E-01,
2022/4/9 2:00,,,,20.6,18.7,20.6,18.3,18,17.4,1.7,0,12.7,-,ND,1.90E-01,ND,1.90E-01,
2022/4/9 3:00,,,,20.6,18.7,20.6,18.3,18,17.3,1.7,0,12.7,-,ND,1.90E-01,ND,1.90E-01,
2022/4/9 4:00,,,,20.6,18.7,20.6,18.3,18,17.4,1.7,0,12.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/9 5:00,,,,20.6,18.7,20.6,18.3,18,17.4,1.7,0,12.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/9 6:00,,,,20.6,18.7,20.6,18.3,18,17.4,1.7,0,12.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/9 7:00,,,,20.7,18.8,20.6,18.3,18.1,17.4,1.7,0,12.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/9 8:00,,,,20.6,18.7,20.6,18.3,18,17.4,1.7,0,12.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/9 9:00,,,,20.7,18.7,20.6,18.3,18.1,17.4,1.7,0,12.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/9 10:00,,,,20.7,18.7,20.6,18.3,18.1,17.4,1.7,0,13,-,ND,1.90E-01,ND,1.90E-01,
2022/4/9 11:00,,,,20.7,18.7,20.6,18.3,18.1,17.4,1.7,0,13,-,ND,1.90E-01,ND,1.90E-01,
2022/4/9 12:00,,,,20.7,18.8,20.6,18.3,18.1,17.4,1.7,0,13,-,ND,1.90E-01,ND,1.90E-01,
2022/4/9 13:00,,,,20.7,18.7,20.6,18.3,18.1,17.4,1.7,0,13,-,ND,1.90E-01,ND,1.90E-01,
2022/4/9 14:00,,,,20.7,18.8,20.6,18.3,18.1,17.4,1.7,0,13.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/9 15:00,,,,20.7,18.8,20.6,18.3,18.1,17.4,1.7,0,13.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/9 16:00,,,,20.7,18.8,20.6,18.3,18.1,17.4,1.7,0,13.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/9 17:00,,,,20.7,18.8,20.6,18.3,18.1,17.4,1.7,0,13.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/9 18:00,,,,20.7,18.8,20.6,18.3,18.1,17.4,1.7,0,13.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/9 19:00,,,,20.7,18.8,20.6,18.3,18.1,17.4,1.7,0,13.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/9 20:00,,,,20.7,18.8,20.6,18.3,18.1,17.4,1.7,0,13.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/9 21:00,,,,20.7,18.8,20.6,18.3,18.1,17.4,1.7,0,13.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/9 22:00,,,,20.7,18.8,20.6,18.3,18.1,17.4,1.7,0,13.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/9 23:00,,,,20.7,18.8,20.6,18.3,18.1,17.4,1.7,0,13.4,-,ND,1.90E-01,ND,1.90E-01,
2022/4/10 0:00,,,,20.7,18.8,20.6,18.4,18.1,17.4,1.7,0,13.4,-,ND,1.90E-01,ND,1.90E-01,
2022/4/10 1:00,,,,20.7,18.8,20.6,18.4,18.1,17.4,1.7,0,13.5,-,ND,1.90E-01,ND,1.90E-01,
2022/4/10 2:00,,,,20.7,18.8,20.6,18.4,18.1,17.4,1.7,0,13.5,-,ND,1.90E-01,ND,1.90E-01,
2022/4/10 3:00,,,,20.7,18.8,20.6,18.4,18.1,17.4,1.7,0,13.5,-,ND,1.90E-01,ND,1.90E-01,
2022/4/10 4:00,,,,20.7,18.8,20.7,18.4,18.1,17.4,1.7,0,13.5,-,ND,1.90E-01,ND,1.90E-01,
2022/4/10 5:00,,,,20.7,18.8,20.6,18.4,18.1,17.4,1.7,0,13.5,-,ND,1.90E-01,ND,1.90E-01,
2022/4/10 6:00,,,,20.7,18.8,20.6,18.4,18.1,17.4,1.7,0,13.5,-,ND,1.90E-01,ND,1.90E-01,
2022/4/10 7:00,,,,20.7,18.8,20.7,18.4,18.1,17.4,1.7,0,13.5,-,ND,1.90E-01,ND,1.90E-01,
2022/4/10 8:00,,,,20.7,18.8,20.6,18.4,18.1,17.4,1.7,0,13.6,-,ND,1.90E-01,ND,1.90E-01,
2022/4/10 9:00,,,,20.7,18.8,20.7,18.4,18.1,17.5,1.7,0,13.6,-,ND,1.90E-01,ND,1.90E-01,
2022/4/10 10:00,,,,20.7,18.8,20.7,18.4,18.1,17.5,1.7,0,13.6,-,ND,1.90E-01,ND,1.90E-01,
2022/4/10 11:00,,,,20.7,18.8,20.7,18.4,18.1,17.5,1.7,0,13.6,-,ND,1.90E-01,ND,1.90E-01,
2022/4/10 12:00,,,,20.7,18.8,20.7,18.4,18.1,17.5,1.7,0,13.7,-,ND,1.90E-01,ND,1.90E-01,
2022/4/10 13:00,,,,20.7,18.8,20.7,18.4,18.1,17.5,1.7,0,13.7,-,ND,1.90E-01,ND,1.90E-01,
2022/4/10 14:00,,,,20.7,18.8,20.7,18.4,18.1,17.5,1.7,0,13.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/10 15:00,,,,20.7,18.8,20.7,18.4,18.1,17.5,1.7,0,13.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/10 16:00,,,,20.7,18.8,20.7,18.4,18.1,17.5,1.7,0,13.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/10 17:00,,,,20.7,18.8,20.7,18.4,18.1,17.5,1.7,0,13.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/10 18:00,,,,20.7,18.8,20.7,18.4,18.2,17.5,1.7,0,13.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/10 19:00,,,,20.7,18.8,20.7,18.4,18.2,17.5,1.7,0,13.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/10 20:00,,,,20.7,18.8,20.7,18.4,18.2,17.5,1.7,0,13.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/10 21:00,,,,20.7,18.8,20.7,18.4,18.2,17.5,1.7,0,13.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/10 22:00,,,,20.7,18.8,20.7,18.4,18.2,17.5,1.7,0,14,-,ND,1.90E-01,ND,1.90E-01,
2022/4/10 23:00,,,,20.7,18.8,20.7,18.4,18.2,17.5,1.7,0,14,-,ND,1.90E-01,ND,1.90E-01,
2022/4/11 0:00,,,,20.7,18.8,20.7,18.4,18.2,17.5,1.7,0,14,-,ND,1.90E-01,ND,1.90E-01,
2022/4/11 1:00,,,,20.7,18.8,20.7,18.4,18.2,17.5,1.7,0,14,-,ND,1.90E-01,ND,1.90E-01,
2022/4/11 2:00,,,,20.7,18.8,20.7,18.4,18.2,17.5,1.7,0,14,-,ND,1.90E-01,ND,1.90E-01,
2022/4/11 3:00,,,,20.7,18.9,20.7,18.5,18.2,17.5,1.7,0,14,-,ND,1.90E-01,ND,1.90E-01,
2022/4/11 4:00,,,,20.7,18.9,20.7,18.5,18.2,17.5,1.7,0,14,-,ND,1.90E-01,ND,1.90E-01,
2022/4/11 5:00,,,,20.7,18.9,20.7,18.5,18.2,17.5,1.7,0,14,-,ND,1.90E-01,ND,1.90E-01,
2022/4/11 6:00,,,,20.7,18.9,20.7,18.5,18.2,17.5,1.7,0,14,-,ND,1.90E-01,ND,1.90E-01,
2022/4/11 7:00,,,,20.8,18.9,20.7,18.5,18.2,17.6,1.7,0,14,-,ND,1.90E-01,ND,1.90E-01,
2022/4/11 8:00,,,,20.7,18.9,20.7,18.5,18.2,17.5,1.7,0,14.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/11 9:00,,,,20.7,18.9,20.7,18.5,18.2,17.5,1.7,0,14.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/11 10:00,,,,20.7,18.9,20.7,18.5,18.2,17.6,1.7,0,14.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/11 11:00,,,,20.7,18.9,20.7,18.5,18.2,17.6,1.7,0,14.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/11 12:00,,,,20.8,18.9,20.7,18.5,18.2,17.6,1.7,0,14.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/11 13:00,,,,20.8,18.9,20.7,18.5,18.2,17.6,1.7,0,14.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/11 14:00,,,,20.8,18.9,20.7,18.5,18.2,17.6,1.7,0,14.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/11 15:00,,,,20.8,18.9,20.7,18.5,18.2,17.6,1.7,0,14.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/11 16:00,,,,20.8,18.9,20.7,18.5,18.2,17.6,1.7,0,14.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/11 17:00,,,,20.8,18.9,20.7,18.5,18.2,17.6,1.7,0,14.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/11 18:00,,,,20.8,18.9,20.7,18.5,18.2,17.6,1.7,0,14.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/11 19:00,,,,20.8,18.9,20.7,18.5,18.2,17.6,1.7,0,14.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/11 20:00,,,,20.8,18.9,20.8,18.5,18.2,17.6,1.7,0,14.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/11 21:00,,,,20.8,18.9,20.7,18.5,18.2,17.6,1.7,0,14.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/11 22:00,,,,20.8,18.9,20.8,18.5,18.3,17.6,1.7,0,14.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/11 23:00,,,,20.8,18.9,20.8,18.5,18.3,17.6,1.7,0,14.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/12 0:00,,,,20.8,18.9,20.8,18.5,18.3,17.6,1.7,0,14.4,-,ND,1.90E-01,ND,1.90E-01,
2022/4/12 1:00,,,,20.8,18.9,20.8,18.5,18.3,17.6,1.7,0,14.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/12 2:00,,,,20.8,18.9,20.8,18.5,18.3,17.6,1.7,0,14.4,-,ND,1.90E-01,ND,1.90E-01,
2022/4/12 3:00,,,,20.8,18.9,20.8,18.5,18.3,17.6,1.7,0,14.4,-,ND,1.90E-01,ND,1.90E-01,
2022/4/12 4:00,,,,20.8,18.9,20.8,18.5,18.3,17.6,1.7,0,14.4,-,ND,1.90E-01,ND,1.90E-01,
2022/4/12 5:00,,,,20.8,18.9,20.8,18.5,18.3,17.6,1.7,0,14.4,-,ND,1.90E-01,ND,1.90E-01,
2022/4/12 6:00,,,,20.8,18.9,20.8,18.6,18.3,17.6,1.7,0,14.5,-,ND,1.90E-01,ND,1.90E-01,
2022/4/12 7:00,,,,20.8,18.9,20.8,18.6,18.3,17.7,1.7,0,14.5,-,ND,1.90E-01,ND,1.90E-01,
2022/4/12 8:00,,,,20.8,18.9,20.8,18.6,18.3,17.7,1.7,0,14.5,-,ND,1.90E-01,ND,1.90E-01,
2022/4/12 9:00,,,,20.8,18.9,20.8,18.6,18.3,17.7,1.7,0,14.5,-,ND,1.90E-01,ND,1.90E-01,
2022/4/12 10:00,,,,20.8,19,20.8,18.6,18.3,17.7,1.7,0,14.5,-,ND,1.90E-01,ND,1.90E-01,
2022/4/12 11:00,,,,20.8,19,20.8,18.6,18.3,17.7,1.7,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/4/12 12:00,,,,20.8,19,20.8,18.6,18.3,17.7,1.7,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/4/12 13:00,,,,20.8,19,20.8,18.6,18.3,17.7,1.7,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/4/12 14:00,,,,20.8,19,20.8,18.6,18.3,17.7,1.7,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/4/12 15:00,,,,20.8,19,20.8,18.6,18.3,17.7,1.7,0,14.6,-,ND,1.90E-01,ND,1.90E-01,
2022/4/12 16:00,,,,20.8,19,20.8,18.6,18.3,17.7,1.7,0,14.7,-,ND,1.90E-01,ND,1.90E-01,
2022/4/12 17:00,,,,20.8,19,20.8,18.6,18.4,17.7,1.7,0,14.7,-,ND,1.90E-01,ND,1.90E-01,
2022/4/12 18:00,,,,20.8,19,20.8,18.6,18.4,17.7,1.7,0,14.7,-,ND,1.90E-01,ND,1.90E-01,
2022/4/12 19:00,,,,20.8,19,20.8,18.6,18.4,17.7,1.7,0,14.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/12 20:00,,,,20.8,19,20.8,18.6,18.4,17.7,1.7,0,14.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/12 21:00,,,,20.8,19,20.8,18.6,18.4,17.7,1.7,0,14.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/12 22:00,,,,20.9,19,20.8,18.6,18.4,17.7,1.7,0,14.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/12 23:00,,,,20.8,19,20.8,18.6,18.4,17.7,1.7,0,14.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/13 0:00,,,,20.9,19,20.8,18.6,18.4,17.7,1.7,0,14.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/13 1:00,,,,20.9,19,20.8,18.6,18.4,17.7,1.7,0,14.9,-,ND,1.90E-01,2.20E-01,1.90E-01,
2022/4/13 2:00,,,,20.9,19,20.8,18.6,18.4,17.7,1.7,0,14.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/13 3:00,,,,20.9,19,20.8,18.6,18.4,17.7,1.7,0,14.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/13 4:00,,,,20.9,19,20.8,18.7,18.4,17.8,1.7,0,14.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/13 5:00,,,,20.9,19,20.8,18.7,18.4,17.8,1.7,0,14.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/13 6:00,,,,20.9,19,20.9,18.7,18.4,17.8,1.7,0,14.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/13 7:00,,,,20.9,19,20.9,18.7,18.4,17.8,1.7,0,14.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/13 8:00,,,,20.9,19,20.9,18.7,18.4,17.8,1.7,0,14.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/13 9:00,,,,20.9,19,20.8,18.7,18.4,17.8,1.7,0,14.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/13 10:00,,,,20.9,19,20.9,18.7,18.4,17.8,1.7,0,15,-,ND,1.90E-01,ND,1.90E-01,
2022/4/13 11:00,,,,20.9,19,20.9,18.7,18.4,17.8,1.7,0,15,-,ND,1.90E-01,ND,1.90E-01,
2022/4/13 12:00,,,,20.9,19,20.9,18.7,18.4,17.8,1.7,0,15,-,ND,1.90E-01,ND,1.90E-01,
2022/4/13 13:00,,,,20.9,19,20.9,18.7,18.4,17.8,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/13 14:00,,,,20.9,19,20.9,18.7,18.4,17.8,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/13 15:00,,,,20.9,19,20.9,18.7,18.4,17.8,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/13 16:00,,,,20.9,19.1,20.9,18.7,18.4,17.8,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/13 17:00,,,,20.9,19.1,20.9,18.7,18.5,17.8,1.7,0,15.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/13 18:00,,,,20.9,19.1,20.9,18.7,18.5,17.8,1.7,0,15.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/13 19:00,,,,20.9,19.1,20.9,18.7,18.5,17.8,1.7,0,15.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/13 20:00,,,,20.9,19.1,20.9,18.7,18.5,17.8,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/13 21:00,,,,20.9,19.1,20.9,18.7,18.5,17.8,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/13 22:00,,,,20.9,19.1,20.9,18.7,18.5,17.8,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/13 23:00,,,,20.9,19.1,20.9,18.8,18.5,17.9,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/14 0:00,,,,21,19.1,20.9,18.8,18.5,17.9,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/14 1:00,,,,20.9,19.1,20.9,18.8,18.5,17.9,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/14 2:00,,,,20.9,19.1,20.9,18.8,18.5,17.9,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/14 3:00,,,,21,19.1,20.9,18.8,18.5,17.9,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/14 4:00,,,,21,19.1,20.9,18.8,18.5,17.9,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/14 5:00,,,,21,19.1,20.9,18.8,18.5,17.9,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/14 6:00,,,,21,19.2,20.9,18.8,18.5,17.9,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/14 7:00,,,,21,19.2,20.9,18.8,18.5,17.9,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/14 8:00,,,,21,19.2,21,18.8,18.5,17.9,1.7,0,15.3,-,ND,1.90E-01,2.00E-01,1.90E-01,
2022/4/14 9:00,,,,21,19.2,21,18.8,18.5,17.9,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/14 10:00,,,,21,19.2,21,18.8,18.5,17.9,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/14 11:00,,,,21,19.2,21,18.8,18.5,17.9,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/14 12:00,,,,21,19.2,21,18.8,18.5,17.9,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/14 13:00,,,,21,19.2,21,18.8,18.5,17.9,1.7,0,15.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/14 14:00,,,,21,19.2,21,18.8,18.5,17.9,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/14 15:00,,,,21,19.2,21,18.8,18.5,17.9,1.7,0,15.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/14 16:00,,,,21,19.2,21,18.8,18.5,17.9,1.7,0,15.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/14 17:00,,,,21,19.2,21,18.8,18.5,17.9,1.7,0,15.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/14 18:00,,,,21,19.2,21,18.8,18.5,17.9,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/14 19:00,,,,21,19.2,21,18.8,18.5,17.9,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/14 20:00,,,,21,19.2,21,18.8,18.5,17.9,1.7,0,15.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/14 21:00,,,,21,19.2,21,18.8,18.5,17.9,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/14 22:00,,,,21,19.2,21,18.8,18.5,17.9,1.7,0,15.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/14 23:00,,,,21,19.2,21,18.8,18.5,17.9,1.7,0,15.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/15 0:00,,,,21,19.2,21,18.9,18.6,17.9,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/15 1:00,,,,21.1,19.3,21,18.9,18.6,17.9,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/15 2:00,,,,21,19.2,21,18.9,18.6,17.9,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/15 3:00,,,,21.1,19.2,21,18.9,18.6,18,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/15 4:00,,,,21.1,19.2,21,18.9,18.6,17.9,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/15 5:00,,,,21.1,19.2,21.1,18.9,18.6,18,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/15 6:00,,,,21.1,19.3,21.1,18.9,18.6,18,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/15 7:00,,,,21.1,19.3,21.1,18.9,18.6,18,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/15 8:00,,,,21.1,19.3,21.1,18.9,18.6,18,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/15 9:00,,,,21.1,19.3,21.1,18.9,18.6,18,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/15 10:00,,,,21.1,19.3,21.1,18.9,18.6,18,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/15 11:00,,,,21.1,19.3,21.1,18.9,18.6,18,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/15 12:00,,,,21.1,19.3,21.1,18.9,18.6,18,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/15 13:00,,,,21.1,19.3,21.1,18.9,18.6,18,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/15 14:00,,,,21.1,19.3,21.1,18.9,18.6,18,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/15 15:00,,,,21.1,19.3,21.1,18.9,18.6,18,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/15 16:00,,,,21.1,19.3,21.1,18.9,18.6,18,1.7,0,15,-,ND,1.90E-01,ND,1.90E-01,
2022/4/15 17:00,,,,21.1,19.3,21.1,18.9,18.6,18,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/15 18:00,,,,21.1,19.3,21.1,18.9,18.6,18,1.7,0,15,-,ND,1.90E-01,ND,1.90E-01,
2022/4/15 19:00,,,,21.1,19.3,21.1,18.9,18.6,18,1.7,0,15,-,ND,1.90E-01,ND,1.90E-01,
2022/4/15 20:00,,,,21.1,19.3,21.1,18.9,18.6,18,1.7,0,15,-,ND,1.90E-01,ND,1.90E-01,
2022/4/15 21:00,,,,21.1,19.3,21.1,18.9,18.6,18,1.7,0,15,-,ND,1.90E-01,ND,1.90E-01,
2022/4/15 22:00,,,,21.1,19.3,21.1,18.9,18.6,18,1.7,0,15,-,ND,1.90E-01,ND,1.90E-01,
2022/4/15 23:00,,,,21.1,19.3,21.1,18.9,18.6,18,1.7,0,15,-,ND,1.90E-01,ND,1.90E-01,
2022/4/16 0:00,,,,21.1,19.3,21.1,18.9,18.6,18,1.7,0,15,-,ND,1.90E-01,ND,1.90E-01,
2022/4/16 1:00,,,,21.1,19.3,21.1,18.9,18.6,18,1.7,0,14.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/16 2:00,,,,21.1,19.3,21.1,18.9,18.7,18,1.7,0,14.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/16 3:00,,,,21.2,19.3,21.1,18.9,18.7,18,1.7,0,14.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/16 4:00,,,,21.1,19.3,21.1,18.9,18.7,18,1.7,0,14.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/16 5:00,,,,21.2,19.3,21.1,18.9,18.7,18,1.7,0,14.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/16 6:00,,,,21.2,19.3,21.1,18.9,18.7,18,1.7,0,14.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/16 7:00,,,,21.2,19.3,21.1,18.9,18.7,18,1.7,0,14.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/16 8:00,,,,21.2,19.3,21.1,18.9,18.7,18,1.7,0,14.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/16 9:00,,,,21.2,19.3,21.1,18.9,18.7,18,1.7,0,14.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/16 10:00,,,,21.2,19.3,21.1,18.9,18.7,18,1.7,0,14.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/16 11:00,,,,21.2,19.3,21.2,19,18.7,18,1.7,0,14.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/16 12:00,,,,21.2,19.3,21.2,19,18.7,18,1.7,0,14.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/16 13:00,,,,21.2,19.3,21.1,19,18.7,18,1.7,0,14.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/16 14:00,,,,21.2,19.3,21.1,19,18.7,18,1.7,0,14.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/16 15:00,,,,21.2,19.4,21.2,19,18.7,18.1,1.7,0,14.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/16 16:00,,,,21.2,19.4,21.2,19,18.7,18.1,1.7,0,14.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/16 17:00,,,,21.2,19.4,21.2,19,18.7,18.1,1.7,0,14.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/16 18:00,,,,21.2,19.4,21.2,19,18.7,18.1,1.7,0,14.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/16 19:00,,,,21.2,19.4,21.2,19,18.7,18.1,1.7,0,14.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/16 20:00,,,,21.2,19.4,21.2,19,18.7,18.1,1.7,0,14.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/16 21:00,,,,21.2,19.4,21.2,19,18.7,18.1,1.7,0,14.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/16 22:00,,,,21.2,19.4,21.2,19,18.7,18.1,1.7,0,14.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/16 23:00,,,,21.2,19.4,21.2,19,18.7,18.1,1.7,0,14.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/17 0:00,,,,21.2,19.4,21.2,19,18.7,18.1,1.7,0,14.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/17 1:00,,,,21.2,19.4,21.2,19,18.7,18.1,1.7,0,14.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/17 2:00,,,,21.2,19.4,21.2,19,18.7,18.1,1.7,0,14.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/17 3:00,,,,21.2,19.4,21.2,19,18.7,18.1,1.7,0,14.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/17 4:00,,,,21.2,19.4,21.2,19,18.7,18.1,1.7,0,14.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/17 5:00,,,,21.2,19.4,21.2,19,18.7,18.1,1.7,0,14.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/17 6:00,,,,21.2,19.4,21.2,19,18.7,18.1,1.7,0,14.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/17 7:00,,,,21.2,19.4,21.2,19,18.7,18.1,1.7,0,14.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/17 8:00,,,,21.3,19.4,21.2,19,18.7,18.1,1.7,0,14.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/17 9:00,,,,21.2,19.4,21.2,19,18.7,18.1,1.7,0,14.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/17 10:00,,,,21.3,19.4,21.2,19,18.7,18.1,1.7,0,14.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/17 11:00,,,,21.3,19.4,21.2,19,18.7,18.1,1.7,0,14.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/17 12:00,,,,21.3,19.4,21.2,19,18.7,18.1,1.7,0,14.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/17 13:00,,,,21.3,19.4,21.2,19,18.7,18.1,1.7,0,14.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/17 14:00,,,,21.3,19.4,21.2,19,18.7,18.1,1.7,0,14.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/17 15:00,,,,21.3,19.4,21.2,19,18.7,18.1,1.7,0,14.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/17 16:00,,,,21.3,19.4,21.2,19,18.7,18.1,1.7,0,15,-,ND,1.90E-01,ND,1.90E-01,
2022/4/17 17:00,,,,21.3,19.4,21.2,19,18.7,18.1,1.7,0,14.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/17 18:00,,,,21.3,19.4,21.2,19,18.7,18.1,1.7,0,14.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/17 19:00,,,,21.3,19.4,21.2,19,18.7,18.1,1.7,0,15,-,ND,1.90E-01,ND,1.90E-01,
2022/4/17 20:00,,,,21.3,19.4,21.2,19,18.7,18.1,1.7,0,15,-,ND,1.90E-01,ND,1.90E-01,
2022/4/17 21:00,,,,21.3,19.4,21.3,19,18.7,18.1,1.7,0,15,-,ND,1.90E-01,ND,1.90E-01,
2022/4/17 22:00,,,,21.3,19.4,21.3,19,18.7,18.1,1.7,0,15,-,ND,1.90E-01,ND,1.90E-01,
2022/4/17 23:00,,,,21.3,19.4,21.3,19,18.7,18.1,1.7,0,15,-,ND,1.90E-01,ND,1.90E-01,
2022/4/18 0:00,,,,21.3,19.4,21.3,19,18.7,18.1,1.7,0,15,-,ND,1.90E-01,ND,1.90E-01,
2022/4/18 1:00,,,,21.3,19.4,21.3,19,18.7,18.1,1.7,0,15,-,ND,1.90E-01,ND,1.90E-01,
2022/4/18 2:00,,,,21.3,19.5,21.3,19,18.7,18.1,1.7,0,15,-,ND,1.90E-01,ND,1.90E-01,
2022/4/18 3:00,,,,21.3,19.4,21.3,19.1,18.7,18.1,1.7,0,15,-,ND,1.90E-01,2.30E-01,1.90E-01,
2022/4/18 4:00,,,,21.3,19.5,21.3,19.1,18.7,18.1,1.7,0,15,-,ND,1.90E-01,ND,1.90E-01,
2022/4/18 5:00,,,,21.3,19.5,21.3,19.1,18.7,18.1,1.7,0,15,-,ND,1.90E-01,ND,1.90E-01,
2022/4/18 6:00,,,,21.3,19.5,21.3,19.1,18.8,18.1,1.7,0,14.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/18 7:00,,,,21.3,19.5,21.3,19.1,18.7,18.2,1.7,0,15,-,ND,1.90E-01,ND,1.90E-01,
2022/4/18 8:00,,,,21.3,19.5,21.3,19.1,18.8,18.2,1.7,0,15,-,ND,1.90E-01,ND,1.90E-01,
2022/4/18 9:00,,,,21.3,19.5,21.3,19.1,18.8,18.2,1.7,0,15,-,ND,1.90E-01,ND,1.90E-01,
2022/4/18 10:00,,,,21.3,19.5,21.3,19.1,18.8,18.2,1.7,0,15,-,ND,1.90E-01,ND,1.90E-01,
2022/4/18 11:00,,,,21.3,19.5,21.3,19.1,18.8,18.2,1.7,0,15,-,-,-,ND,1.90E-01,
2022/4/18 12:00,,,,21.3,19.5,21.3,19.1,18.8,18.2,1.7,0,15,-,-,-,ND,1.90E-01,
2022/4/18 13:00,,,,21.3,19.5,21.3,19.1,18.8,18.2,1.7,0,15,-,-,-,ND,1.90E-01,
2022/4/18 14:00,,,,21.3,19.5,21.3,19.1,18.8,18.2,1.7,0,15,-,-,-,ND,1.90E-01,
2022/4/18 15:00,,,,21.3,19.5,21.3,19.1,18.8,18.2,1.7,0,15,-,-,-,ND,1.90E-01,
2022/4/18 16:00,,,,21.3,19.5,21.3,19.1,18.8,18.2,1.7,0,15,-,-,-,ND,1.90E-01,
2022/4/18 17:00,,,,21.3,19.5,21.3,19.1,18.8,18.2,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/18 18:00,,,,21.3,19.5,21.3,19.1,18.8,18.2,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/18 19:00,,,,21.4,19.5,21.3,19.1,18.8,18.2,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/18 20:00,,,,21.3,19.5,21.3,19.1,18.8,18.2,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/18 21:00,,,,21.4,19.5,21.3,19.1,18.8,18.2,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/18 22:00,,,,21.4,19.5,21.3,19.1,18.8,18.2,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/18 23:00,,,,21.4,19.5,21.3,19.1,18.8,18.2,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/19 0:00,,,,21.4,19.5,21.3,19.2,18.8,18.2,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/19 1:00,,,,21.4,19.5,21.3,19.1,18.8,18.2,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/19 2:00,,,,21.4,19.5,21.3,19.2,18.8,18.2,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/19 3:00,,,,21.4,19.6,21.3,19.2,18.8,18.2,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/19 4:00,,,,21.4,19.6,21.4,19.2,18.8,18.2,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/19 5:00,,,,21.4,19.6,21.4,19.2,18.9,18.2,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/19 6:00,,,,21.4,19.6,21.4,19.2,18.9,18.2,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/19 7:00,,,,21.4,19.6,21.3,19.2,18.9,18.3,1.7,0,15,-,ND,1.90E-01,ND,1.90E-01,
2022/4/19 8:00,,,,21.4,19.6,21.4,19.2,18.9,18.3,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/19 9:00,,,,21.4,19.6,21.3,19.2,18.9,18.3,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/19 10:00,,,,21.4,19.6,21.3,19.2,18.9,18.3,1.7,0,15.1,-,-,-,ND,1.90E-01,
2022/4/19 11:00,,,,21.4,19.6,21.3,19.2,18.9,18.3,1.7,0,15.1,-,-,-,ND,1.90E-01,
2022/4/19 12:00,,,,21.4,19.6,21.3,19.2,18.9,18.3,1.7,0,15.1,-,-,-,ND,1.90E-01,
2022/4/19 13:00,,,,21.4,19.6,21.3,19.2,18.9,18.3,1.7,0,15.1,-,-,-,ND,1.90E-01,
2022/4/19 14:00,,,,21.4,19.6,21.3,19.2,18.9,18.3,1.7,0,15.2,-,-,-,ND,1.90E-01,
2022/4/19 15:00,,,,21.4,19.6,21.3,19.2,18.9,18.3,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/19 16:00,,,,21.4,19.6,21.3,19.2,18.9,18.3,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/19 17:00,,,,21.4,19.6,21.3,19.2,18.9,18.3,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/19 18:00,,,,21.4,19.6,21.3,19.2,18.9,18.3,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/19 19:00,,,,21.4,19.6,21.3,19.2,18.9,18.3,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/19 20:00,,,,21.4,19.6,21.3,19.2,18.9,18.3,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/19 21:00,,,,21.5,19.6,21.3,19.2,18.9,18.3,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/19 22:00,,,,21.5,19.6,21.3,19.2,18.9,18.3,1.7,0,15.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/19 23:00,,,,21.4,19.6,21.3,19.2,18.9,18.3,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/20 0:00,,,,21.5,19.6,21.3,19.2,18.9,18.3,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/20 1:00,,,,21.5,19.6,21.3,19.2,18.9,18.3,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/20 2:00,,,,21.5,19.6,21.3,19.2,18.9,18.3,1.7,0,15.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/20 3:00,,,,21.5,19.6,21.3,19.2,18.9,18.3,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/20 4:00,,,,21.5,19.6,21.3,19.2,18.9,18.3,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/20 5:00,,,,21.5,19.6,21.4,19.2,18.9,18.3,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/20 6:00,,,,21.5,19.6,21.4,19.2,18.9,18.3,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/20 7:00,,,,21.5,19.6,21.4,19.2,18.9,18.3,1.7,0,15.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/20 8:00,,,,21.5,19.6,21.4,19.2,18.9,18.3,1.7,0,15.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/20 9:00,,,,21.5,19.6,21.4,19.2,18.9,18.3,1.7,0,15.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/20 10:00,,,,21.5,19.6,21.4,19.2,18.9,18.3,1.7,0,15.2,-,-,-,ND,1.90E-01,
2022/4/20 11:00,,,,21.5,19.6,21.4,19.3,18.9,18.3,1.7,0,15.3,-,-,-,ND,1.90E-01,
2022/4/20 12:00,,,,21.5,19.6,21.4,19.3,18.9,18.3,1.7,0,15.3,-,-,-,ND,1.90E-01,
2022/4/20 13:00,,,,21.5,19.6,21.4,19.3,18.9,18.3,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/20 14:00,,,,21.5,19.6,21.4,19.3,18.9,18.3,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/20 15:00,,,,21.5,19.6,21.4,19.3,18.9,18.3,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/20 16:00,,,,21.5,19.6,21.4,19.3,18.9,18.3,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/20 17:00,,,,21.5,19.6,21.4,19.3,18.9,18.3,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/20 18:00,,,,21.5,19.6,21.4,19.3,18.9,18.3,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/20 19:00,,,,21.5,19.6,21.4,19.3,18.9,18.3,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/20 20:00,,,,21.5,19.6,21.4,19.3,18.9,18.3,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/20 21:00,,,,21.5,19.6,21.4,19.3,19,18.3,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/20 22:00,,,,21.5,19.6,21.4,19.3,19,18.3,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/20 23:00,,,,21.5,19.6,21.4,19.3,19,18.4,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/21 0:00,,,,21.5,19.7,21.4,19.3,19,18.4,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/21 1:00,,,,21.5,19.6,21.4,19.3,19,18.4,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/21 2:00,,,,21.5,19.7,21.4,19.3,19,18.4,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/21 3:00,,,,21.5,19.6,21.4,19.3,19,18.4,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/21 4:00,,,,21.5,19.7,21.4,19.3,19,18.4,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/21 5:00,,,,21.5,19.7,21.4,19.3,19,18.4,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/21 6:00,,,,21.5,19.7,21.4,19.3,19,18.4,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/21 7:00,,,,21.5,19.7,21.4,19.3,19,18.4,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/21 8:00,,,,21.5,19.7,21.4,19.3,19,18.4,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/21 9:00,,,,21.5,19.7,21.4,19.3,19,18.4,1.7,0,15.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/21 10:00,,,,21.6,19.7,21.4,19.3,19,18.4,1.7,0,15.4,-,ND,1.90E-01,ND,1.90E-01,
2022/4/21 11:00,,,,21.6,19.7,21.4,19.3,19,18.4,1.7,0,15.4,-,ND,1.90E-01,-,-,
2022/4/21 12:00,,,,21.6,19.7,21.4,19.3,19,18.4,1.7,0,15.5,-,ND,1.90E-01,-,-,
2022/4/21 13:00,,,,21.6,19.7,21.4,19.4,19,18.4,1.7,0,15.5,-,ND,1.90E-01,-,-,
2022/4/21 14:00,,,,21.6,19.7,21.4,19.4,19,18.4,1.7,0,15.5,-,ND,1.90E-01,-,-,
2022/4/21 15:00,,,,21.6,19.7,21.4,19.4,19,18.4,1.7,0,15.5,-,ND,1.90E-01,-,-,
2022/4/21 16:00,,,,21.6,19.7,21.4,19.4,19,18.4,1.7,0,15.6,-,ND,1.90E-01,-,-,
2022/4/21 17:00,,,,21.6,19.7,21.4,19.4,19,18.4,1.7,0,15.6,-,ND,1.90E-01,ND,1.90E-01,
2022/4/21 18:00,,,,21.6,19.7,21.4,19.4,19,18.4,1.7,0,15.6,-,ND,1.90E-01,ND,1.90E-01,
2022/4/21 19:00,,,,21.6,19.7,21.4,19.4,19,18.4,1.7,0,15.6,-,ND,1.90E-01,ND,1.90E-01,
2022/4/21 20:00,,,,21.6,19.7,21.5,19.4,19,18.4,1.7,0,15.6,-,ND,1.90E-01,2.10E-01,1.90E-01,
2022/4/21 21:00,,,,21.6,19.7,21.5,19.4,19,18.4,1.7,0,15.6,-,ND,1.90E-01,ND,1.90E-01,
2022/4/21 22:00,,,,21.6,19.7,21.5,19.4,19,18.4,1.7,0,15.6,-,ND,1.90E-01,ND,1.90E-01,
2022/4/21 23:00,,,,21.6,19.7,21.5,19.4,19,18.4,1.7,0,15.6,-,ND,1.90E-01,ND,1.90E-01,
2022/4/22 0:00,,,,21.6,19.7,21.5,19.4,19.1,18.5,1.7,0,15.6,-,ND,1.90E-01,ND,1.90E-01,
2022/4/22 1:00,,,,21.6,19.7,21.5,19.4,19.1,18.5,1.7,0,15.6,-,ND,1.90E-01,ND,1.90E-01,
2022/4/22 2:00,,,,21.6,19.7,21.5,19.4,19.1,18.5,1.7,0,15.7,-,ND,1.90E-01,ND,1.90E-01,
2022/4/22 3:00,,,,21.6,19.7,21.5,19.4,19.1,18.5,1.7,0,15.7,-,ND,1.90E-01,ND,1.90E-01,
2022/4/22 4:00,,,,21.6,19.7,21.5,19.4,19.1,18.5,1.7,0,15.7,-,ND,1.90E-01,ND,1.90E-01,
2022/4/22 5:00,,,,21.6,19.7,21.5,19.4,19.1,18.5,1.7,0,15.7,-,ND,1.90E-01,ND,1.90E-01,
2022/4/22 6:00,,,,21.6,19.7,21.5,19.4,19.1,18.5,1.7,0,15.7,-,ND,1.90E-01,ND,1.90E-01,
2022/4/22 7:00,,,,21.6,19.7,21.5,19.4,19.1,18.5,1.7,0,15.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/22 8:00,,,,21.6,19.7,21.5,19.4,19.1,18.5,1.7,0,15.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/22 9:00,,,,21.6,19.8,21.5,19.4,19.1,18.5,1.7,0,15.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/22 10:00,,,,21.6,19.8,21.5,19.5,19.1,18.5,1.7,0,15.8,-,ND,1.90E-01,-,-,
2022/4/22 11:00,,,,21.6,19.8,21.5,19.4,19.1,18.5,1.7,0,15.8,-,ND,1.90E-01,-,-,
2022/4/22 12:00,,,,21.6,19.8,21.5,19.4,19.1,18.5,1.7,0,15.9,-,ND,1.90E-01,-,-,
2022/4/22 13:00,,,,21.6,19.8,21.5,19.5,19.1,18.5,1.7,0,16,-,ND,1.90E-01,-,-,
2022/4/22 14:00,,,,21.6,19.8,21.5,19.5,19.1,18.5,1.7,0,16,-,ND,1.90E-01,-,-,
2022/4/22 15:00,,,,21.6,19.8,21.5,19.5,19.1,18.5,1.7,0,16,-,ND,1.90E-01,ND,1.90E-01,
2022/4/22 16:00,,,,21.6,19.8,21.5,19.5,19.1,18.5,1.7,0,16.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/22 17:00,,,,21.6,19.8,21.5,19.5,19.1,18.5,1.7,0,16.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/22 18:00,,,,21.7,19.8,21.5,19.5,19.1,18.5,1.7,0,16.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/22 19:00,,,,21.7,19.8,21.5,19.5,19.1,18.5,1.7,0,16.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/22 20:00,,,,21.7,19.8,21.5,19.5,19.2,18.5,1.7,0,16.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/22 21:00,,,,21.7,19.8,21.5,19.5,19.2,18.6,1.7,0,16.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/22 22:00,,,,21.7,19.8,21.5,19.5,19.2,18.6,1.7,0,16.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/22 23:00,,,,21.7,19.8,21.5,19.5,19.2,18.6,1.7,0,16.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/23 0:00,,,,21.7,19.8,21.6,19.5,19.2,18.6,1.7,0,16.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/23 1:00,,,,21.7,19.8,21.5,19.5,19.2,18.6,1.7,0,16.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/23 2:00,,,,21.7,19.8,21.6,19.5,19.2,18.6,1.7,0,16.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/23 3:00,,,,21.7,19.9,21.6,19.5,19.2,18.6,1.7,0,16.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/23 4:00,,,,21.7,19.8,21.6,19.5,19.2,18.6,1.7,0,16.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/23 5:00,,,,21.7,19.9,21.6,19.5,19.2,18.6,1.7,0,16.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/23 6:00,,,,21.7,19.9,21.6,19.5,19.2,18.6,1.7,0,16.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/23 7:00,,,,21.7,19.9,21.6,19.5,19.2,18.6,1.7,0,16.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/23 8:00,,,,21.7,19.9,21.6,19.5,19.2,18.6,1.7,0,16.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/23 9:00,,,,21.7,19.9,21.6,19.5,19.2,18.6,1.7,0,16.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/23 10:00,,,,21.7,19.9,21.6,19.5,19.2,18.6,1.7,0,16.4,-,ND,1.90E-01,ND,1.90E-01,
2022/4/23 11:00,,,,21.7,19.9,21.6,19.5,19.2,18.6,1.7,0,16.5,-,ND,1.90E-01,ND,1.90E-01,
2022/4/23 12:00,,,,21.7,19.9,21.6,19.5,19.2,18.6,1.7,0,16.5,-,ND,1.90E-01,ND,1.90E-01,
2022/4/23 13:00,,,,21.7,19.9,21.6,19.5,19.2,18.6,1.7,0,16.5,-,ND,1.90E-01,ND,1.90E-01,
2022/4/23 14:00,,,,21.7,19.9,21.6,19.6,19.2,18.6,1.7,0,16.5,-,ND,1.90E-01,ND,1.90E-01,
2022/4/23 15:00,,,,21.7,19.9,21.6,19.6,19.2,18.6,1.7,0,16.6,-,ND,1.90E-01,ND,1.90E-01,
2022/4/23 16:00,,,,21.7,19.9,21.6,19.6,19.2,18.6,1.7,0,16.6,-,ND,1.90E-01,ND,1.90E-01,
2022/4/23 17:00,,,,21.7,19.9,21.6,19.6,19.2,18.6,1.7,0,16.7,-,ND,1.90E-01,ND,1.90E-01,
2022/4/23 18:00,,,,21.7,19.9,21.6,19.6,19.2,18.6,1.7,0,16.7,-,ND,1.90E-01,ND,1.90E-01,
2022/4/23 19:00,,,,21.7,19.9,21.6,19.6,19.2,18.6,1.7,0,16.7,-,ND,1.90E-01,ND,1.90E-01,
2022/4/23 20:00,,,,21.7,19.9,21.6,19.6,19.2,18.6,1.7,0,16.7,-,ND,1.90E-01,ND,1.90E-01,
2022/4/23 21:00,,,,21.8,20,21.6,19.6,19.2,18.6,1.7,0,16.7,-,ND,1.90E-01,ND,1.90E-01,
2022/4/23 22:00,,,,21.7,20,21.6,19.6,19.2,18.7,1.7,0,16.7,-,ND,1.90E-01,ND,1.90E-01,
2022/4/23 23:00,,,,21.7,20,21.6,19.6,19.2,18.7,1.7,0,16.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/24 0:00,,,,21.8,20,21.6,19.6,19.2,18.7,1.7,0,16.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/24 1:00,,,,21.7,20,21.6,19.6,19.2,18.7,1.7,0,16.7,-,ND,1.90E-01,ND,1.90E-01,
2022/4/24 2:00,,,,21.8,20,21.7,19.6,19.2,18.7,1.7,0,16.7,-,ND,1.90E-01,ND,1.90E-01,
2022/4/24 3:00,,,,21.8,20,21.7,19.6,19.2,18.7,1.7,0,16.7,-,ND,1.90E-01,ND,1.90E-01,
2022/4/24 4:00,,,,21.8,20,21.7,19.6,19.3,18.7,1.7,0,16.7,-,ND,1.90E-01,ND,1.90E-01,
2022/4/24 5:00,,,,21.8,20,21.7,19.6,19.3,18.7,1.7,0,16.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/24 6:00,,,,21.8,20,21.7,19.6,19.3,18.7,1.7,0,16.7,-,ND,1.90E-01,ND,1.90E-01,
2022/4/24 7:00,,,,21.8,20,21.7,19.6,19.3,18.7,1.7,0,16.7,-,ND,1.90E-01,ND,1.90E-01,
2022/4/24 8:00,,,,21.8,20,21.7,19.6,19.3,18.7,1.7,0,16.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/24 9:00,,,,21.8,20,21.7,19.6,19.3,18.7,1.7,0,16.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/24 10:00,,,,21.8,20,21.7,19.6,19.3,18.7,1.7,0,16.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/24 11:00,,,,21.8,20,21.7,19.6,19.3,18.7,1.7,0,16.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/24 12:00,,,,21.8,20.1,21.7,19.6,19.3,18.7,1.7,0,16.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/24 13:00,,,,21.8,20.1,21.7,19.7,19.3,18.7,1.7,0,16.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/24 14:00,,,,21.8,20.1,21.7,19.7,19.3,18.7,1.7,0,16.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/24 15:00,,,,21.8,20.1,21.7,19.7,19.3,18.7,1.7,0,16.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/24 16:00,,,,21.8,20.1,21.7,19.7,19.3,18.7,1.7,0,16.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/24 17:00,,,,21.8,20.1,21.7,19.7,19.3,18.7,1.7,0,16.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/24 18:00,,,,21.8,20.1,21.7,19.7,19.3,18.7,1.7,0,16.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/24 19:00,,,,21.8,20.1,21.7,19.7,19.3,18.7,1.7,0,16.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/24 20:00,,,,21.8,20.1,21.7,19.7,19.3,18.7,1.7,0,17,-,ND,1.90E-01,ND,1.90E-01,
2022/4/24 21:00,,,,21.8,20.1,21.7,19.7,19.3,18.8,1.7,0,17,-,ND,1.90E-01,ND,1.90E-01,
2022/4/24 22:00,,,,21.8,20.1,21.7,19.7,19.3,18.8,1.7,0,16.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/24 23:00,,,,21.8,20.1,21.7,19.7,19.3,18.8,1.7,0,17,-,ND,1.90E-01,ND,1.90E-01,
2022/4/25 0:00,,,,21.9,20.1,21.7,19.7,19.3,18.8,1.7,0,16.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/25 1:00,,,,21.8,20.1,21.7,19.7,19.3,18.8,1.7,0,16.9,-,ND,1.90E-01,ND,1.90E-01,
2022/4/25 2:00,,,,21.9,20.1,21.7,19.7,19.4,18.8,1.7,0,17,-,ND,1.90E-01,ND,1.90E-01,
2022/4/25 3:00,,,,21.9,20.1,21.8,19.7,19.4,18.8,1.7,0,17,-,ND,1.90E-01,ND,1.90E-01,
2022/4/25 4:00,,,,21.9,20.1,21.8,19.7,19.4,18.8,1.7,0,17,-,ND,1.90E-01,ND,1.90E-01,
2022/4/25 5:00,,,,21.9,20.1,21.8,19.7,19.4,18.8,1.7,0,17,-,ND,1.90E-01,ND,1.90E-01,
2022/4/25 6:00,,,,21.9,20.1,21.8,19.7,19.4,18.8,1.7,0,17,-,ND,1.90E-01,ND,1.90E-01,
2022/4/25 7:00,,,,21.9,20.1,21.8,19.7,19.4,18.8,1.7,0,17,-,ND,1.90E-01,ND,1.90E-01,
2022/4/25 8:00,,,,21.9,20.1,21.8,19.7,19.4,18.8,1.7,0,17,-,ND,1.90E-01,ND,1.90E-01,
2022/4/25 9:00,,,,21.9,20.2,21.8,19.8,19.4,18.8,1.7,0,17,-,ND,1.90E-01,ND,1.90E-01,
2022/4/25 10:00,,,,21.9,20.2,21.8,19.8,19.4,18.8,1.7,0,17,-,ND,1.90E-01,-,-,
2022/4/25 11:00,,,,21.9,20.2,21.8,19.8,19.4,18.8,1.7,0,17,-,ND,1.90E-01,-,-,
2022/4/25 12:00,,,,21.9,20.2,21.8,19.8,19.4,18.8,1.7,0,17,-,ND,1.90E-01,-,-,
2022/4/25 13:00,,,,21.9,20.2,21.8,19.8,19.4,18.8,1.7,0,17.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/25 14:00,,,,21.9,20.2,21.8,19.8,19.4,18.8,1.7,0,17.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/25 15:00,,,,21.9,20.2,21.8,19.8,19.4,18.8,1.7,0,17.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/25 16:00,,,,21.9,20.2,21.8,19.8,19.4,18.8,1.7,0,17.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/25 17:00,,,,21.9,20.2,21.8,19.8,19.4,18.8,1.7,0,17.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/25 18:00,,,,21.9,20.2,21.8,19.8,19.4,18.8,1.7,0,17.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/25 19:00,,,,21.9,20.2,21.8,19.8,19.4,18.8,1.7,0,17.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/25 20:00,,,,21.9,20.2,21.8,19.8,19.4,18.9,1.7,0,17.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/25 21:00,,,,21.9,20.2,21.8,19.8,19.4,18.9,1.7,0,17.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/25 22:00,,,,21.9,20.2,21.8,19.8,19.4,18.9,1.7,0,17.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/25 23:00,,,,21.9,20.2,21.8,19.8,19.4,18.9,1.7,0,17.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/26 0:00,,,,21.9,20.2,21.8,19.8,19.5,18.9,1.7,0,17.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/26 1:00,,,,21.9,20.2,21.8,19.8,19.4,18.9,1.7,0,17.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/26 2:00,,,,21.9,20.2,21.8,19.8,19.4,18.9,1.7,0,17.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/26 3:00,,,,21.9,20.2,21.8,19.8,19.5,18.9,1.7,0,17.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/26 4:00,,,,22,20.2,21.9,19.8,19.5,18.9,1.7,0,17.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/26 5:00,,,,22,20.2,21.9,19.8,19.5,18.9,1.7,0,17.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/26 6:00,,,,22,20.2,21.9,19.8,19.5,18.9,1.7,0,17.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/26 7:00,,,,22,20.2,21.9,19.9,19.5,18.9,1.7,0,17.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/26 8:00,,,,22,20.2,21.9,19.8,19.5,18.9,1.7,0,17.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/26 9:00,,,,22,20.2,21.9,19.9,19.5,18.9,1.7,0,17.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/26 10:00,,,,22,20.2,21.9,19.9,19.5,18.9,1.7,0,17.3,-,-,-,ND,1.90E-01,
2022/4/26 11:00,,,,22,20.2,21.9,19.9,19.5,18.9,1.7,0,17.3,-,-,-,ND,1.90E-01,
2022/4/26 12:00,,,,22,20.3,21.9,19.9,19.5,18.9,1.7,0,17.3,-,-,-,ND,1.90E-01,
2022/4/26 13:00,,,,22,20.3,21.9,19.9,19.5,18.9,1.7,0,17.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/26 14:00,,,,22,20.3,21.9,19.9,19.5,18.9,1.7,0,17.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/26 15:00,,,,22,20.3,21.9,19.9,19.5,19,1.7,0,17.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/26 16:00,,,,22,20.3,21.9,19.9,19.5,19,1.7,0,17.4,-,ND,1.90E-01,ND,1.90E-01,
2022/4/26 17:00,,,,22,20.3,21.9,19.9,19.5,19,1.7,0,17.4,-,ND,1.90E-01,ND,1.90E-01,
2022/4/26 18:00,,,,22,20.3,21.9,19.9,19.5,19,1.7,0,17.4,-,ND,1.90E-01,ND,1.90E-01,
2022/4/26 19:00,,,,22,20.3,21.9,19.9,19.5,19,1.7,0,17.4,-,ND,1.90E-01,ND,1.90E-01,
2022/4/26 20:00,,,,22,20.3,21.9,19.9,19.5,19,1.7,0,17.4,-,ND,1.90E-01,ND,1.90E-01,
2022/4/26 21:00,,,,22,20.3,21.9,19.9,19.5,19,1.7,0,17.5,-,ND,1.90E-01,ND,1.90E-01,
2022/4/26 22:00,,,,22,20.3,21.9,19.9,19.6,19,1.7,0,17.5,-,ND,1.90E-01,ND,1.90E-01,
2022/4/26 23:00,,,,22,20.3,21.9,19.9,19.6,19,1.7,0,17.5,-,ND,1.90E-01,ND,1.90E-01,
2022/4/27 0:00,,,,22,20.3,21.9,20,19.6,19,1.7,0,17.5,-,ND,1.90E-01,ND,1.90E-01,
2022/4/27 1:00,,,,22,20.3,22,20,19.6,19,1.7,0,17.5,-,ND,1.90E-01,ND,1.90E-01,
2022/4/27 2:00,,,,22,20.3,22,20,19.6,19,1.7,0,17.5,-,ND,1.90E-01,ND,1.90E-01,
2022/4/27 3:00,,,,22.1,20.3,22,20,19.6,19,1.7,0,17.6,-,ND,1.90E-01,ND,1.90E-01,
2022/4/27 4:00,,,,22.1,20.3,22,20,19.6,19,1.7,0,17.6,-,ND,1.90E-01,ND,1.90E-01,
2022/4/27 5:00,,,,22.1,20.3,22,20,19.6,19,1.7,0,17.6,-,ND,1.90E-01,ND,1.90E-01,
2022/4/27 6:00,,,,22.1,20.4,22,20,19.6,19,1.7,0,17.6,-,ND,1.90E-01,ND,1.90E-01,
2022/4/27 7:00,,,,22.1,20.4,22,20,19.6,19.1,1.7,0,17.6,-,ND,1.90E-01,ND,1.90E-01,
2022/4/27 8:00,,,,22.1,20.4,22,20,19.6,19.1,1.7,0,17.7,-,ND,1.90E-01,ND,1.90E-01,
2022/4/27 9:00,,,,22.1,20.4,22,20,19.6,19.1,1.7,0,17.7,-,ND,1.90E-01,ND,1.90E-01,
2022/4/27 10:00,,,,22.1,20.4,22,20,19.6,19.1,1.7,0,17.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/27 11:00,,,,22.1,20.4,22,20,19.6,19.1,1.7,0,17.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/27 12:00,,,,22.1,20.4,22,20,19.6,19.1,1.7,0,17.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/27 13:00,,,,22.1,20.4,22,20,19.6,19.1,1.7,0,17.8,-,ND,1.90E-01,ND,1.90E-01,
2022/4/27 14:00,,,,22.1,20.4,22,20,19.6,19.1,1.7,0,18,-,ND,1.90E-01,ND,1.90E-01,
2022/4/27 15:00,,,,22.1,20.4,22,20,19.6,19.1,1.7,0,18,-,ND,1.90E-01,ND,1.90E-01,
2022/4/27 16:00,,,,22.1,20.4,22,20,19.6,19.1,1.7,0,18,-,ND,1.90E-01,ND,1.90E-01,
2022/4/27 17:00,,,,22.1,20.5,22,20,19.6,19.1,1.7,0,18.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/27 18:00,,,,22.1,20.5,22,20,19.6,19.1,1.7,0,18.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/27 19:00,,,,22.1,20.5,22,20,19.7,19.1,1.7,0,18.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/27 20:00,,,,22.1,20.5,22,20.1,19.7,19.1,1.7,0,18.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/27 21:00,,,,22.1,20.5,22,20.1,19.7,19.1,1.7,0,18.1,-,ND,1.90E-01,ND,1.90E-01,
2022/4/27 22:00,,,,22.1,20.5,22.1,20.1,19.7,19.1,1.7,0,18.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/27 23:00,,,,22.2,20.5,22.1,20.1,19.7,19.1,1.7,0,18.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/28 0:00,,,,22.2,20.5,22.1,20.1,19.7,19.1,1.7,0,18.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/28 1:00,,,,22.2,20.6,22.1,20.1,19.7,19.2,1.7,0,18.2,-,ND,1.90E-01,ND,1.90E-01,
