,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2022/4/28 2:00,,,,22.2,20.5,22.1,20.1,19.7,19.1,1.7,0,18.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/28 3:00,,,,22.2,20.6,22.1,20.1,19.7,19.2,1.7,0,18.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/28 4:00,,,,22.2,20.6,22.1,20.1,19.7,19.2,1.7,0,18.3,-,ND,1.90E-01,ND,1.90E-01,
2022/4/28 5:00,,,,22.2,20.6,22.1,20.1,19.7,19.2,1.7,0,18.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/28 6:00,,,,22.2,20.6,22.1,20.1,19.7,19.2,1.7,0,18.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/28 7:00,,,,22.2,20.6,22.1,20.1,19.7,19.2,1.7,0,18.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/28 8:00,,,,22.2,20.6,22.1,20.1,19.7,19.2,1.7,0,18.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/28 9:00,,,,22.2,20.6,22.1,20.1,19.7,19.2,1.7,0,18.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/28 10:00,,,,22.2,20.6,22.1,20.1,19.7,19.2,1.7,0,18.2,-,ND,1.90E-01,ND,1.90E-01,
2022/4/28 11:00,,,,22.2,20.6,22.1,20.1,19.7,19.2,0,1.7,-,17.7,ND,1.90E-01,ND,1.90E-01,
2022/4/28 12:00,,,,22.2,20.6,22.1,20.1,19.7,19.2,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/4/28 13:00,,,,22.2,20.6,22.1,20.1,19.7,19.2,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/4/28 14:00,,,,22.2,20.6,22.2,20.1,19.7,19.2,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/4/28 15:00,,,,22.2,20.6,22.2,20.1,19.7,19.2,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/4/28 16:00,,,,22.2,20.6,22.2,20.1,19.7,19.2,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/4/28 17:00,,,,22.2,20.6,22.2,20.1,19.7,19.2,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/4/28 18:00,,,,22.2,20.6,22.2,20.1,19.7,19.2,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/4/28 19:00,,,,22.2,20.6,22.2,20.1,19.7,19.2,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/4/28 20:00,,,,22.3,20.7,22.2,20.2,19.8,19.2,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/4/28 21:00,,,,22.3,20.7,22.2,20.2,19.8,19.2,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/4/28 22:00,,,,22.3,20.7,22.2,20.2,19.8,19.2,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/4/28 23:00,,,,22.3,20.7,22.2,20.2,19.8,19.3,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/4/29 0:00,,,,22.3,20.7,22.2,20.2,19.8,19.3,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/4/29 1:00,,,,22.3,20.7,22.2,20.2,19.8,19.3,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/4/29 2:00,,,,22.3,20.7,22.2,20.2,19.8,19.3,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/4/29 3:00,,,,22.3,20.7,22.2,20.2,19.8,19.3,0,1.7,-,17.9,ND,1.90E-01,ND,1.90E-01,
2022/4/29 4:00,,,,22.3,20.7,22.2,20.2,19.8,19.3,0,1.7,-,17.9,ND,1.90E-01,ND,1.90E-01,
2022/4/29 5:00,,,,22.3,20.7,22.2,20.2,19.8,19.3,0,1.7,-,17.9,ND,1.90E-01,ND,1.90E-01,
2022/4/29 6:00,,,,22.3,20.7,22.2,20.2,19.8,19.3,0,1.7,-,17.9,ND,1.90E-01,ND,1.90E-01,
2022/4/29 7:00,,,,22.3,20.7,22.2,20.2,19.8,19.3,0,1.7,-,17.9,ND,1.90E-01,ND,1.90E-01,
2022/4/29 8:00,,,,22.3,20.7,22.2,20.2,19.8,19.3,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/4/29 9:00,,,,22.3,20.7,22.2,20.2,19.8,19.3,0,1.7,-,17.9,ND,1.90E-01,ND,1.90E-01,
2022/4/29 10:00,,,,22.3,20.7,22.2,20.2,19.8,19.3,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/4/29 11:00,,,,22.3,20.7,22.2,20.2,19.8,19.3,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/4/29 12:00,,,,22.3,20.7,22.3,20.2,19.8,19.3,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/4/29 13:00,,,,22.3,20.7,22.3,20.3,19.8,19.3,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/4/29 14:00,,,,22.3,20.7,22.3,20.3,19.8,19.3,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/4/29 15:00,,,,22.3,20.7,22.3,20.3,19.9,19.3,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/4/29 16:00,,,,22.3,20.7,22.3,20.3,19.9,19.3,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/4/29 17:00,,,,22.3,20.7,22.3,20.3,19.9,19.3,0,1.7,-,17.7,ND,1.90E-01,ND,1.90E-01,
2022/4/29 18:00,,,,22.3,20.7,22.3,20.3,19.9,19.3,0,1.7,-,17.7,ND,1.90E-01,ND,1.90E-01,
2022/4/29 19:00,,,,22.3,20.7,22.3,20.3,19.9,19.3,0,1.7,-,17.6,ND,1.90E-01,ND,1.90E-01,
2022/4/29 20:00,,,,22.4,20.8,22.3,20.3,19.9,19.4,0,1.7,-,17.6,ND,1.90E-01,ND,1.90E-01,
2022/4/29 21:00,,,,22.4,20.8,22.3,20.3,19.9,19.4,0,1.7,-,17.5,ND,1.90E-01,ND,1.90E-01,
2022/4/29 22:00,,,,22.4,20.8,22.3,20.3,19.9,19.4,0,1.7,-,17.5,ND,1.90E-01,ND,1.90E-01,
2022/4/29 23:00,,,,22.4,20.8,22.3,20.3,19.9,19.4,0,1.7,-,17.4,ND,1.90E-01,ND,1.90E-01,
2022/4/30 0:00,,,,22.4,20.8,22.3,20.3,19.9,19.4,0,1.7,-,17.3,ND,1.90E-01,ND,1.90E-01,
2022/4/30 1:00,,,,22.4,20.8,22.3,20.3,19.9,19.4,0,1.7,-,17.3,ND,1.90E-01,ND,1.90E-01,
2022/4/30 2:00,,,,22.4,20.8,22.3,20.3,19.9,19.4,0,1.7,-,17.3,ND,1.90E-01,ND,1.90E-01,
2022/4/30 3:00,,,,22.4,20.8,22.3,20.3,19.9,19.4,0,1.7,-,17.2,ND,1.90E-01,ND,1.90E-01,
2022/4/30 4:00,,,,22.4,20.8,22.3,20.3,19.9,19.4,0,1.7,-,17.2,ND,1.90E-01,ND,1.90E-01,
2022/4/30 5:00,,,,22.4,20.8,22.4,20.3,19.9,19.4,0,1.7,-,17.2,ND,1.90E-01,ND,1.90E-01,
2022/4/30 6:00,,,,22.4,20.8,22.4,20.3,19.9,19.4,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/4/30 7:00,,,,22.4,20.8,22.4,20.3,19.9,19.4,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/4/30 8:00,,,,22.4,20.8,22.4,20.3,19.9,19.4,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/4/30 9:00,,,,22.4,20.8,22.4,20.3,19.9,19.3,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/4/30 10:00,,,,22.4,20.8,22.4,20.3,19.9,19.3,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/4/30 11:00,,,,22.4,20.8,22.4,20.3,19.9,19.4,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/4/30 12:00,,,,22.4,20.8,22.4,20.3,19.9,19.3,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/4/30 13:00,,,,22.4,20.8,22.4,20.3,19.9,19.4,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/4/30 14:00,,,,22.4,20.8,22.4,20.3,19.9,19.3,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/4/30 15:00,,,,22.4,20.8,22.4,20.3,19.9,19.3,0,1.7,-,17.2,ND,1.90E-01,ND,1.90E-01,
2022/4/30 16:00,,,,22.4,20.8,22.4,20.3,19.9,19.3,0,1.7,-,17.2,ND,1.90E-01,ND,1.90E-01,
2022/4/30 17:00,,,,22.4,20.8,22.4,20.3,19.9,19.4,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/4/30 18:00,,,,22.4,20.8,22.4,20.3,19.9,19.4,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/4/30 19:00,,,,22.4,20.8,22.4,20.3,19.9,19.4,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/4/30 20:00,,,,22.4,20.8,22.4,20.3,19.9,19.4,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/4/30 21:00,,,,22.4,20.8,22.4,20.3,19.9,19.4,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/4/30 22:00,,,,22.4,20.8,22.4,20.3,19.9,19.4,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/4/30 23:00,,,,22.4,20.8,22.4,20.3,19.9,19.4,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/5/1 0:00,,,,22.5,20.8,22.4,20.3,19.9,19.4,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/5/1 1:00,,,,22.5,20.8,22.4,20.3,19.9,19.4,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/5/1 2:00,,,,22.5,20.9,22.4,20.3,19.9,19.4,0,1.7,-,17,ND,1.90E-01,ND,1.90E-01,
2022/5/1 3:00,,,,22.5,20.8,22.4,20.3,19.9,19.4,0,1.7,-,17,ND,1.90E-01,ND,1.90E-01,
2022/5/1 4:00,,,,22.5,20.8,22.4,20.3,19.9,19.4,0,1.7,-,17,ND,1.90E-01,ND,1.90E-01,
2022/5/1 5:00,,,,22.5,20.9,22.4,20.3,20,19.4,0,1.7,-,17,ND,1.90E-01,ND,1.90E-01,
2022/5/1 6:00,,,,22.5,20.8,22.4,20.3,20,19.4,0,1.7,-,17,ND,1.90E-01,ND,1.90E-01,
2022/5/1 7:00,,,,22.5,20.8,22.4,20.3,20,19.4,0,1.7,-,17,ND,1.90E-01,ND,1.90E-01,
2022/5/1 8:00,,,,22.5,20.9,22.5,20.3,20,19.4,0,1.7,-,17,ND,1.90E-01,ND,1.90E-01,
2022/5/1 9:00,,,,22.5,20.9,22.4,20.3,20,19.4,0,1.7,-,17,ND,1.90E-01,ND,1.90E-01,
2022/5/1 10:00,,,,22.5,20.9,22.5,20.4,20,19.4,0,1.7,-,17,ND,1.90E-01,ND,1.90E-01,
2022/5/1 11:00,,,,22.5,20.9,22.5,20.4,20,19.4,0,1.7,-,17,ND,1.90E-01,ND,1.90E-01,
2022/5/1 12:00,,,,22.5,20.9,22.5,20.4,20,19.4,0,1.7,-,17,ND,1.90E-01,ND,1.90E-01,
2022/5/1 13:00,,,,22.5,20.9,22.5,20.4,20,19.4,0,1.7,-,17,ND,1.90E-01,ND,1.90E-01,
2022/5/1 14:00,,,,22.5,20.9,22.5,20.4,20,19.4,0,1.7,-,17,ND,1.90E-01,ND,1.90E-01,
2022/5/1 15:00,,,,22.5,20.9,22.5,20.4,20,19.4,0,1.7,-,17,ND,1.90E-01,ND,1.90E-01,
2022/5/1 16:00,,,,22.5,20.9,22.5,20.4,20,19.4,0,1.7,-,17,ND,1.90E-01,ND,1.90E-01,
2022/5/1 17:00,,,,22.5,20.9,22.5,20.4,20,19.4,0,1.7,-,17,ND,1.90E-01,ND,1.90E-01,
2022/5/1 18:00,,,,22.5,20.9,22.5,20.4,20,19.4,0,1.7,-,17,ND,1.90E-01,ND,1.90E-01,
2022/5/1 19:00,,,,22.5,20.9,22.5,20.4,20,19.4,0,1.7,-,17,ND,1.90E-01,ND,1.90E-01,
2022/5/1 20:00,,,,22.5,20.9,22.5,20.4,20,19.4,0,1.7,-,16.9,ND,1.90E-01,ND,1.90E-01,
2022/5/1 21:00,,,,22.5,20.9,22.5,20.4,20,19.4,0,1.7,-,16.9,ND,1.90E-01,ND,1.90E-01,
2022/5/1 22:00,,,,22.5,20.9,22.5,20.4,20,19.4,0,1.7,-,16.9,ND,1.90E-01,ND,1.90E-01,
2022/5/1 23:00,,,,22.5,20.9,22.5,20.4,20,19.4,0,1.7,-,16.9,ND,1.90E-01,ND,1.90E-01,
2022/5/2 0:00,,,,22.5,20.9,22.5,20.4,20,19.4,0,1.7,-,16.9,ND,1.90E-01,ND,1.90E-01,
2022/5/2 1:00,,,,22.5,20.9,22.5,20.4,20,19.4,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/2 2:00,,,,22.5,20.9,22.5,20.4,20,19.4,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/2 3:00,,,,22.5,20.9,22.5,20.4,20,19.5,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/2 4:00,,,,22.5,20.9,22.5,20.4,20,19.5,0,1.7,-,16.8,ND,1.90E-01,2.10E-01,1.90E-01,
2022/5/2 5:00,,,,22.5,20.9,22.5,20.4,20.1,19.5,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/2 6:00,,,,22.6,20.9,22.6,20.4,20.1,19.5,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/2 7:00,,,,22.6,20.9,22.6,20.4,20.1,19.5,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/2 8:00,,,,22.6,20.9,22.6,20.4,20,19.5,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/2 9:00,,,,22.6,20.9,22.6,20.4,20.1,19.5,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/2 10:00,,,,22.6,20.9,22.6,20.4,20.1,19.5,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/2 11:00,,,,22.6,20.9,22.6,20.4,20.1,19.5,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/2 12:00,,,,22.6,20.9,22.6,20.4,20.1,19.5,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/2 13:00,,,,22.6,20.9,22.6,20.4,20.1,19.5,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/2 14:00,,,,22.6,20.9,22.6,20.4,20.1,19.5,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/2 15:00,,,,22.6,20.9,22.6,20.4,20.1,19.5,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/2 16:00,,,,22.6,20.9,22.6,20.4,20.1,19.5,0,1.7,-,16.9,ND,1.90E-01,ND,1.90E-01,
2022/5/2 17:00,,,,22.6,20.9,22.6,20.4,20.1,19.5,0,1.7,-,16.9,ND,1.90E-01,ND,1.90E-01,
2022/5/2 18:00,,,,22.6,20.9,22.6,20.4,20.1,19.5,0,1.7,-,16.9,ND,1.90E-01,ND,1.90E-01,
2022/5/2 19:00,,,,22.6,20.9,22.6,20.4,20.1,19.5,0,1.7,-,16.9,ND,1.90E-01,ND,1.90E-01,
2022/5/2 20:00,,,,22.6,20.9,22.6,20.4,20.1,19.5,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/2 21:00,,,,22.6,20.9,22.6,20.4,20.1,19.5,0,1.7,-,16.8,ND,1.90E-01,2.20E-01,1.90E-01,
2022/5/2 22:00,,,,22.6,20.9,22.6,20.4,20.1,19.5,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/2 23:00,,,,22.6,20.9,22.6,20.4,20.1,19.5,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/3 0:00,,,,22.6,20.9,22.6,20.4,20.1,19.5,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/3 1:00,,,,22.6,20.9,22.6,20.4,20.1,19.5,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/3 2:00,,,,22.6,20.9,22.6,20.4,20.1,19.5,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/3 3:00,,,,22.6,21,22.6,20.4,20.1,19.5,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/3 4:00,,,,22.6,21,22.6,20.4,20.1,19.5,0,1.7,-,16.7,ND,1.90E-01,ND,1.90E-01,
2022/5/3 5:00,,,,22.6,21,22.6,20.4,20.1,19.5,0,1.7,-,16.7,ND,1.90E-01,ND,1.90E-01,
2022/5/3 6:00,,,,22.6,21,22.6,20.4,20.1,19.5,0,1.7,-,16.7,ND,1.90E-01,ND,1.90E-01,
2022/5/3 7:00,,,,22.6,21,22.6,20.4,20.1,19.5,0,1.7,-,16.6,ND,1.90E-01,ND,1.90E-01,
2022/5/3 8:00,,,,22.6,21,22.6,20.4,20.1,19.5,0,1.7,-,16.7,ND,1.90E-01,ND,1.90E-01,
2022/5/3 9:00,,,,22.6,21,22.6,20.4,20.1,19.5,0,1.7,-,16.7,ND,1.90E-01,ND,1.90E-01,
2022/5/3 10:00,,,,22.6,21,22.6,20.4,20.1,19.5,0,1.7,-,16.7,ND,1.90E-01,ND,1.90E-01,
2022/5/3 11:00,,,,22.6,21,22.6,20.4,20.1,19.5,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/3 12:00,,,,22.6,21,22.6,20.4,20.1,19.5,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/3 13:00,,,,22.6,21,22.7,20.4,20.1,19.5,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/3 14:00,,,,22.6,21,22.7,20.5,20.1,19.5,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/3 15:00,,,,22.6,21,22.7,20.5,20.1,19.5,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/3 16:00,,,,22.6,21,22.7,20.5,20.1,19.5,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/3 17:00,,,,22.6,21,22.7,20.5,20.1,19.5,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/3 18:00,,,,22.7,21,22.7,20.5,20.1,19.5,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/3 19:00,,,,22.7,21,22.7,20.5,20.1,19.5,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/3 20:00,,,,22.7,21,22.7,20.5,20.1,19.5,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/3 21:00,,,,22.7,21,22.7,20.5,20.1,19.6,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/3 22:00,,,,22.7,21,22.7,20.5,20.1,19.5,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/3 23:00,,,,22.7,21,22.7,20.5,20.1,19.5,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/4 0:00,,,,22.7,21,22.7,20.5,20.2,19.6,0,1.7,-,16.7,ND,1.90E-01,ND,1.90E-01,
2022/5/4 1:00,,,,22.7,21,22.7,20.5,20.1,19.5,0,1.7,-,16.7,ND,1.90E-01,ND,1.90E-01,
2022/5/4 2:00,,,,22.7,21,22.7,20.5,20.1,19.5,0,1.7,-,16.7,ND,1.90E-01,ND,1.90E-01,
2022/5/4 3:00,,,,22.7,21,22.7,20.5,20.2,19.6,0,1.7,-,16.7,ND,1.90E-01,ND,1.90E-01,
2022/5/4 4:00,,,,22.7,21,22.7,20.5,20.1,19.5,0,1.7,-,16.7,ND,1.90E-01,ND,1.90E-01,
2022/5/4 5:00,,,,22.7,21,22.7,20.5,20.2,19.6,0,1.7,-,16.7,ND,1.90E-01,ND,1.90E-01,
2022/5/4 6:00,,,,22.7,21,22.7,20.5,20.2,19.6,0,1.7,-,16.6,ND,1.90E-01,ND,1.90E-01,
2022/5/4 7:00,,,,22.7,21,22.7,20.5,20.2,19.6,0,1.7,-,16.6,ND,1.90E-01,ND,1.90E-01,
2022/5/4 8:00,,,,22.7,21,22.7,20.5,20.2,19.6,0,1.7,-,16.7,ND,1.90E-01,ND,1.90E-01,
2022/5/4 9:00,,,,22.7,21,22.7,20.5,20.2,19.6,0,1.7,-,16.6,ND,1.90E-01,ND,1.90E-01,
2022/5/4 10:00,,,,22.7,21,22.7,20.5,20.2,19.6,0,1.7,-,16.7,ND,1.90E-01,ND,1.90E-01,
2022/5/4 11:00,,,,22.7,21,22.7,20.5,20.2,19.6,0,1.7,-,16.7,ND,1.90E-01,ND,1.90E-01,
2022/5/4 12:00,,,,22.7,21,22.7,20.5,20.2,19.6,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/4 13:00,,,,22.7,21,22.7,20.5,20.2,19.6,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/4 14:00,,,,22.7,21,22.7,20.5,20.2,19.6,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/4 15:00,,,,22.7,21,22.7,20.5,20.2,19.6,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/4 16:00,,,,22.7,21,22.7,20.5,20.2,19.6,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/4 17:00,,,,22.7,21,22.7,20.5,20.2,19.6,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/4 18:00,,,,22.7,21,22.7,20.5,20.2,19.6,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/4 19:00,,,,22.7,21,22.7,20.5,20.2,19.6,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/4 20:00,,,,22.7,21.1,22.8,20.5,20.2,19.6,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/4 21:00,,,,22.7,21.1,22.8,20.6,20.2,19.6,0,1.7,-,16.9,ND,1.90E-01,ND,1.90E-01,
2022/5/4 22:00,,,,22.7,21.1,22.8,20.5,20.2,19.6,0,1.7,-,16.9,ND,1.90E-01,2.00E-01,1.90E-01,
2022/5/4 23:00,,,,22.7,21.1,22.8,20.6,20.2,19.6,0,1.7,-,16.9,ND,1.90E-01,ND,1.90E-01,
2022/5/5 0:00,,,,22.7,21.1,22.8,20.6,20.2,19.6,0,1.7,-,16.9,ND,1.90E-01,ND,1.90E-01,
2022/5/5 1:00,,,,22.7,21.1,22.8,20.6,20.2,19.6,0,1.7,-,16.9,ND,1.90E-01,ND,1.90E-01,
2022/5/5 2:00,,,,22.7,21.1,22.8,20.6,20.2,19.6,0,1.7,-,16.9,ND,1.90E-01,ND,1.90E-01,
2022/5/5 3:00,,,,22.7,21.1,22.8,20.6,20.2,19.6,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/5 4:00,,,,22.7,21.1,22.8,20.6,20.3,19.6,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/5 5:00,,,,22.7,21.1,22.8,20.6,20.3,19.6,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/5 6:00,,,,22.7,21.1,22.8,20.6,20.2,19.6,0,1.7,-,16.8,ND,1.90E-01,ND,1.90E-01,
2022/5/5 7:00,,,,22.7,21.1,22.8,20.6,20.3,19.6,0,1.7,-,16.9,ND,1.90E-01,ND,1.90E-01,
2022/5/5 8:00,,,,22.8,21.1,22.8,20.6,20.3,19.6,0,1.7,-,16.9,ND,1.90E-01,ND,1.90E-01,
2022/5/5 9:00,,,,22.8,21.1,22.8,20.6,20.3,19.7,0,1.7,-,16.9,ND,1.90E-01,ND,1.90E-01,
2022/5/5 10:00,,,,22.8,21.1,22.8,20.6,20.3,19.7,0,1.7,-,17,ND,1.90E-01,ND,1.90E-01,
2022/5/5 11:00,,,,22.8,21.1,22.8,20.6,20.3,19.7,0,1.7,-,17,ND,1.90E-01,ND,1.90E-01,
2022/5/5 12:00,,,,22.8,21.1,22.8,20.6,20.3,19.7,0,1.7,-,17,ND,1.90E-01,ND,1.90E-01,
2022/5/5 13:00,,,,22.8,21.1,22.8,20.6,20.3,19.7,0,1.7,-,17,ND,1.90E-01,ND,1.90E-01,
2022/5/5 14:00,,,,22.8,21.1,22.8,20.6,20.3,19.7,0,1.7,-,17,ND,1.90E-01,ND,1.90E-01,
2022/5/5 15:00,,,,22.8,21.1,22.8,20.6,20.3,19.7,0,1.7,-,17,ND,1.90E-01,ND,1.90E-01,
2022/5/5 16:00,,,,22.8,21.1,22.8,20.6,20.3,19.7,0,1.7,-,17,ND,1.90E-01,ND,1.90E-01,
2022/5/5 17:00,,,,22.8,21.1,22.8,20.6,20.3,19.7,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/5/5 18:00,,,,22.8,21.1,22.8,20.6,20.3,19.7,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/5/5 19:00,,,,22.8,21.1,22.8,20.6,20.3,19.7,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/5/5 20:00,,,,22.8,21.1,22.8,20.6,20.3,19.7,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/5/5 21:00,,,,22.8,21.1,22.8,20.6,20.3,19.7,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/5/5 22:00,,,,22.8,21.1,22.8,20.6,20.3,19.7,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/5/5 23:00,,,,22.8,21.1,22.8,20.6,20.3,19.7,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/5/6 0:00,,,,22.8,21.1,22.9,20.6,20.3,19.7,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/5/6 1:00,,,,22.8,21.1,22.9,20.6,20.3,19.7,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/5/6 2:00,,,,22.8,21.1,22.9,20.6,20.3,19.7,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/5/6 3:00,,,,22.8,21.2,22.9,20.6,20.3,19.7,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/5/6 4:00,,,,22.8,21.1,22.9,20.6,20.3,19.7,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/5/6 5:00,,,,22.8,21.2,22.9,20.6,20.3,19.7,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/5/6 6:00,,,,22.8,21.1,22.9,20.6,20.3,19.7,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/5/6 7:00,,,,22.8,21.1,22.9,20.6,20.3,19.7,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/5/6 8:00,,,,22.8,21.2,22.9,20.7,20.3,19.7,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/5/6 9:00,,,,22.8,21.2,22.9,20.7,20.3,19.7,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/5/6 10:00,,,,22.8,21.2,22.9,20.7,20.4,19.7,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/5/6 11:00,,,,22.8,21.2,22.9,20.7,20.3,19.7,0,1.7,-,17.1,ND,1.90E-01,ND,1.90E-01,
2022/5/6 12:00,,,,22.8,21.2,22.9,20.7,20.4,19.7,0,1.7,-,17.2,ND,1.90E-01,ND,1.90E-01,
2022/5/6 13:00,,,,22.8,21.2,22.9,20.7,20.4,19.7,0,1.7,-,17.2,ND,1.90E-01,ND,1.90E-01,
2022/5/6 14:00,,,,22.8,21.2,22.9,20.7,20.4,19.7,0,1.7,-,17.3,ND,1.90E-01,ND,1.90E-01,
2022/5/6 15:00,,,,22.8,21.2,22.9,20.7,20.4,19.8,0,1.7,-,17.3,ND,1.90E-01,ND,1.90E-01,
2022/5/6 16:00,,,,22.9,21.2,22.9,20.7,20.4,19.8,0,1.7,-,17.3,ND,1.90E-01,ND,1.90E-01,
2022/5/6 17:00,,,,22.9,21.2,22.9,20.7,20.4,19.8,0,1.7,-,17.3,ND,1.90E-01,ND,1.90E-01,
2022/5/6 18:00,,,,22.9,21.2,22.9,20.7,20.4,19.8,0,1.7,-,17.3,ND,1.90E-01,ND,1.90E-01,
2022/5/6 19:00,,,,22.9,21.2,22.9,20.7,20.4,19.8,0,1.7,-,17.3,ND,1.90E-01,ND,1.90E-01,
2022/5/6 20:00,,,,22.9,21.2,22.9,20.7,20.4,19.8,0,1.7,-,17.4,ND,1.90E-01,ND,1.90E-01,
2022/5/6 21:00,,,,22.9,21.2,22.9,20.7,20.4,19.8,0,1.7,-,17.4,ND,1.90E-01,ND,1.90E-01,
2022/5/6 22:00,,,,22.9,21.2,22.9,20.7,20.4,19.8,0,1.7,-,17.4,ND,1.90E-01,ND,1.90E-01,
2022/5/6 23:00,,,,22.9,21.2,22.9,20.7,20.4,19.8,0,1.7,-,17.4,ND,1.90E-01,ND,1.90E-01,
2022/5/7 0:00,,,,22.9,21.2,22.9,20.7,20.4,19.8,0,1.7,-,17.4,ND,1.90E-01,ND,1.90E-01,
2022/5/7 1:00,,,,22.9,21.2,22.9,20.7,20.4,19.8,0,1.7,-,17.5,ND,1.90E-01,ND,1.90E-01,
2022/5/7 2:00,,,,22.9,21.2,22.9,20.7,20.4,19.8,0,1.7,-,17.5,ND,1.90E-01,ND,1.90E-01,
2022/5/7 3:00,,,,22.9,21.2,23,20.7,20.4,19.8,0,1.7,-,17.5,ND,1.90E-01,ND,1.90E-01,
2022/5/7 4:00,,,,22.9,21.2,23,20.7,20.4,19.8,0,1.7,-,17.5,ND,1.90E-01,ND,1.90E-01,
2022/5/7 5:00,,,,22.9,21.2,23,20.7,20.4,19.8,0,1.7,-,17.4,ND,1.90E-01,ND,1.90E-01,
2022/5/7 6:00,,,,22.9,21.2,23,20.7,20.4,19.8,0,1.7,-,17.5,ND,1.90E-01,ND,1.90E-01,
2022/5/7 7:00,,,,22.9,21.2,23,20.7,20.4,19.8,0,1.7,-,17.5,ND,1.90E-01,ND,1.90E-01,
2022/5/7 8:00,,,,22.9,21.2,23,20.8,20.4,19.8,0,1.7,-,17.5,ND,1.90E-01,ND,1.90E-01,
2022/5/7 9:00,,,,22.9,21.2,23,20.8,20.4,19.8,0,1.7,-,17.5,ND,1.90E-01,ND,1.90E-01,
2022/5/7 10:00,,,,22.9,21.2,23,20.8,20.4,19.8,0,1.7,-,17.5,ND,1.90E-01,ND,1.90E-01,
2022/5/7 11:00,,,,22.9,21.2,23,20.8,20.5,19.8,0,1.7,-,17.5,ND,1.90E-01,ND,1.90E-01,
2022/5/7 12:00,,,,22.9,21.2,23,20.8,20.5,19.8,0,1.7,-,17.6,ND,1.90E-01,ND,1.90E-01,
2022/5/7 13:00,,,,22.9,21.2,23,20.8,20.5,19.8,0,1.7,-,17.6,ND,1.90E-01,ND,1.90E-01,
2022/5/7 14:00,,,,22.9,21.2,23,20.8,20.5,19.8,0,1.7,-,17.6,ND,1.90E-01,ND,1.90E-01,
2022/5/7 15:00,,,,22.9,21.2,23,20.8,20.5,19.9,0,1.7,-,17.6,ND,1.90E-01,ND,1.90E-01,
2022/5/7 16:00,,,,22.9,21.3,23,20.8,20.5,19.9,0,1.7,-,17.7,ND,1.90E-01,ND,1.90E-01,
2022/5/7 17:00,,,,22.9,21.3,23,20.8,20.5,19.9,0,1.7,-,17.7,ND,1.90E-01,ND,1.90E-01,
2022/5/7 18:00,,,,22.9,21.3,23,20.8,20.5,19.9,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/5/7 19:00,,,,23,21.3,23,20.8,20.5,19.9,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/5/7 20:00,,,,23,21.3,23,20.8,20.5,19.9,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/5/7 21:00,,,,23,21.3,23,20.8,20.5,19.9,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/5/7 22:00,,,,23,21.3,23,20.8,20.5,19.9,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/5/7 23:00,,,,23,21.3,23,20.8,20.5,19.9,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/5/8 0:00,,,,23,21.3,23,20.8,20.5,19.9,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/5/8 1:00,,,,23,21.3,23,20.8,20.5,19.9,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/5/8 2:00,,,,23,21.3,23,20.8,20.5,19.9,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/5/8 3:00,,,,23,21.3,23,20.8,20.5,19.9,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/5/8 4:00,,,,23,21.3,23.1,20.9,20.5,19.9,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/5/8 5:00,,,,23,21.3,23,20.8,20.5,19.9,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/5/8 6:00,,,,23,21.3,23,20.8,20.5,19.9,0,1.7,-,17.9,ND,1.90E-01,ND,1.90E-01,
2022/5/8 7:00,,,,23,21.3,23,20.8,20.5,19.9,0,1.7,-,17.9,ND,1.90E-01,ND,1.90E-01,
2022/5/8 8:00,,,,23,21.3,23.1,20.9,20.5,19.9,0,1.7,-,17.9,ND,1.90E-01,ND,1.90E-01,
2022/5/8 9:00,,,,23,21.3,23.1,20.9,20.5,19.9,0,1.7,-,17.9,ND,1.90E-01,ND,1.90E-01,
2022/5/8 10:00,,,,23,21.3,23.1,20.9,20.5,19.9,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/8 11:00,,,,23,21.3,23.1,20.9,20.6,19.9,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/8 12:00,,,,23,21.3,23.1,20.9,20.5,19.9,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/8 13:00,,,,23,21.3,23.1,20.9,20.5,19.9,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/8 14:00,,,,23,21.3,23.1,20.9,20.6,19.9,0,1.7,-,18.1,ND,1.90E-01,ND,1.90E-01,
2022/5/8 15:00,,,,23,21.4,23.1,20.9,20.6,19.9,0,1.7,-,18.1,ND,1.90E-01,ND,1.90E-01,
2022/5/8 16:00,,,,23,21.4,23.1,20.9,20.6,20,0,1.7,-,18.1,ND,1.90E-01,ND,1.90E-01,
2022/5/8 17:00,,,,23,21.4,23.1,20.9,20.6,20,0,1.7,-,18.1,ND,1.90E-01,ND,1.90E-01,
2022/5/8 18:00,,,,23,21.4,23.1,20.9,20.6,20,0,1.7,-,18.1,ND,1.90E-01,ND,1.90E-01,
2022/5/8 19:00,,,,23,21.4,23.1,20.9,20.6,20,0,1.7,-,18.1,ND,1.90E-01,ND,1.90E-01,
2022/5/8 20:00,,,,23,21.4,23.1,20.9,20.6,20,0,1.7,-,18.1,ND,1.90E-01,ND,1.90E-01,
2022/5/8 21:00,,,,23,21.4,23.1,20.9,20.6,20,0,1.7,-,18.1,ND,1.90E-01,ND,1.90E-01,
2022/5/8 22:00,,,,23.1,21.4,23.1,20.9,20.6,20,0,1.7,-,18.1,ND,1.90E-01,ND,1.90E-01,
2022/5/8 23:00,,,,23.1,21.4,23.1,20.9,20.6,20,0,1.7,-,18.1,ND,1.90E-01,ND,1.90E-01,
2022/5/9 0:00,,,,23.1,21.4,23.1,20.9,20.6,20,0,1.7,-,18.1,ND,1.90E-01,ND,1.90E-01,
2022/5/9 1:00,,,,23.1,21.4,23.1,20.9,20.6,20,0,1.7,-,18.1,ND,1.90E-01,ND,1.90E-01,
2022/5/9 2:00,,,,23.1,21.4,23.1,20.9,20.6,20,0,1.7,-,18.1,ND,1.90E-01,ND,1.90E-01,
2022/5/9 3:00,,,,23.1,21.4,23.1,20.9,20.6,20,0,1.7,-,18.1,ND,1.90E-01,ND,1.90E-01,
2022/5/9 4:00,,,,23.1,21.4,23.1,20.9,20.6,20,0,1.7,-,18.1,ND,1.90E-01,ND,1.90E-01,
2022/5/9 5:00,,,,23.1,21.4,23.1,20.9,20.6,20,0,1.7,-,18.1,ND,1.90E-01,ND,1.90E-01,
2022/5/9 6:00,,,,23.1,21.4,23.1,20.9,20.6,20,0,1.7,-,18.1,ND,1.90E-01,ND,1.90E-01,
2022/5/9 7:00,,,,23.1,21.4,23.2,20.9,20.6,20,0,1.7,-,18.1,ND,1.90E-01,ND,1.90E-01,
2022/5/9 8:00,,,,23.1,21.4,23.2,20.9,20.6,20,0,1.7,-,18.1,ND,1.90E-01,ND,1.90E-01,
2022/5/9 9:00,,,,23.1,21.4,23.2,20.9,20.6,20,0,1.7,-,18.1,ND,1.90E-01,ND,1.90E-01,
2022/5/9 10:00,,,,23.1,21.5,23.2,20.9,20.6,20,0,1.7,-,18.1,ND,1.90E-01,ND,1.90E-01,
2022/5/9 11:00,,,,23.1,21.4,23.2,20.9,20.6,20,0,1.7,-,18.1,ND,1.90E-01,ND,1.90E-01,
2022/5/9 12:00,,,,23.1,21.5,23.2,20.9,20.6,20,0,1.7,-,18.1,ND,1.90E-01,ND,1.90E-01,
2022/5/9 13:00,,,,23.1,21.5,23.2,20.9,20.6,20,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/9 14:00,,,,23.1,21.5,23.2,20.9,20.6,20,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/9 15:00,,,,23.1,21.5,23.2,21,20.6,20,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/9 16:00,,,,23.1,21.5,23.2,20.9,20.6,20,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/9 17:00,,,,23.1,21.5,23.2,21,20.6,20,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/9 18:00,,,,23.1,21.5,23.2,21,20.6,20,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/9 19:00,,,,23.1,21.5,23.2,21,20.7,20.1,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/9 20:00,,,,23.1,21.5,23.2,21,20.7,20,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/9 21:00,,,,23.1,21.5,23.2,21,20.7,20,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/9 22:00,,,,23.1,21.5,23.2,21,20.7,20.1,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/9 23:00,,,,23.2,21.5,23.2,21,20.7,20.1,0,1.7,-,17.9,ND,1.90E-01,ND,1.90E-01,
2022/5/10 0:00,,,,23.2,21.5,23.2,21,20.7,20.1,0,1.7,-,17.9,ND,1.90E-01,ND,1.90E-01,
2022/5/10 1:00,,,,23.2,21.5,23.2,21,20.7,20.1,0,1.7,-,17.9,ND,1.90E-01,ND,1.90E-01,
2022/5/10 2:00,,,,23.2,21.5,23.2,21,20.7,20.1,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/5/10 3:00,,,,23.2,21.5,23.2,21,20.7,20.1,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/5/10 4:00,,,,23.2,21.5,23.2,21,20.7,20.1,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/5/10 5:00,,,,23.2,21.5,23.2,21,20.7,20.1,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/5/10 6:00,,,,23.2,21.5,23.3,21,20.7,20.1,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/5/10 7:00,,,,23.2,21.5,23.3,21,20.7,20.1,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/5/10 8:00,,,,23.2,21.5,23.3,21,20.7,20.1,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/5/10 9:00,,,,23.2,21.5,23.3,21,20.7,20.1,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/5/10 10:00,,,,23.2,21.5,23.3,21,20.7,20.1,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/5/10 11:00,,,,23.2,21.5,23.3,21,20.7,20.1,0,1.7,-,17.9,ND,1.90E-01,ND,1.90E-01,
2022/5/10 12:00,,,,23.2,21.5,23.3,21,20.7,20.1,0,1.7,-,17.9,ND,1.90E-01,ND,1.90E-01,
2022/5/10 13:00,,,,23.2,21.5,23.3,21,20.7,20.1,0,1.7,-,17.9,ND,1.90E-01,ND,1.90E-01,
2022/5/10 14:00,,,,23.2,21.5,23.3,21,20.7,20.1,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/10 15:00,,,,23.2,21.5,23.3,21,20.7,20.1,0,1.7,-,17.9,ND,1.90E-01,ND,1.90E-01,
2022/5/10 16:00,,,,23.2,21.5,23.3,21,20.7,20.1,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/10 17:00,,,,23.2,21.5,23.3,21,20.7,20.1,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/10 18:00,,,,23.2,21.6,23.3,21.1,20.7,20.1,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/10 19:00,,,,23.2,21.6,23.3,21.1,20.7,20.1,0,1.7,-,17.9,ND,1.90E-01,ND,1.90E-01,
2022/5/10 20:00,,,,23.2,21.6,23.3,21.1,20.7,20.1,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/10 21:00,,,,23.2,21.6,23.3,21,20.7,20.1,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/10 22:00,,,,23.2,21.6,23.3,21,20.7,20.1,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/10 23:00,,,,23.2,21.6,23.3,21.1,20.7,20.1,0,1.7,-,17.9,ND,1.90E-01,ND,1.90E-01,
2022/5/11 0:00,,,,23.2,21.6,23.3,21,20.7,20.1,0,1.7,-,17.9,ND,1.90E-01,ND,1.90E-01,
2022/5/11 1:00,,,,23.2,21.6,23.3,21.1,20.7,20.1,0,1.7,-,17.9,ND,1.90E-01,ND,1.90E-01,
2022/5/11 2:00,,,,23.3,21.6,23.3,21.1,20.8,20.2,0,1.7,-,17.9,ND,1.90E-01,ND,1.90E-01,
2022/5/11 3:00,,,,23.3,21.6,23.3,21.1,20.8,20.2,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/5/11 4:00,,,,23.3,21.6,23.3,21.1,20.8,20.2,0,1.7,-,17.9,ND,1.90E-01,ND,1.90E-01,
2022/5/11 5:00,,,,23.3,21.6,23.3,21.1,20.8,20.2,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/5/11 6:00,,,,23.3,21.6,23.3,21.1,20.8,20.2,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/5/11 7:00,,,,23.3,21.6,23.3,21.1,20.8,20.2,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/5/11 8:00,,,,23.3,21.6,23.3,21.1,20.8,20.2,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/5/11 9:00,,,,23.3,21.6,23.3,21.1,20.8,20.2,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/5/11 10:00,,,,23.3,21.6,23.4,21.1,20.8,20.2,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/5/11 11:00,,,,23.3,21.6,23.4,21.1,20.8,20.2,0,1.7,-,17.8,ND,1.90E-01,ND,1.90E-01,
2022/5/11 12:00,,,,23.3,21.6,23.4,21.1,20.8,20.2,0,1.7,-,17.9,ND,1.90E-01,ND,1.90E-01,
2022/5/11 13:00,,,,23.3,21.6,23.4,21.1,20.8,20.2,0,1.7,-,17.9,ND,1.90E-01,ND,1.90E-01,
2022/5/11 14:00,,,,23.3,21.6,23.4,21.1,20.8,20.2,0,1.7,-,17.9,ND,1.90E-01,ND,1.90E-01,
2022/5/11 15:00,,,,23.3,21.6,23.4,21.1,20.8,20.2,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/11 16:00,,,,23.3,21.6,23.4,21.1,20.8,20.2,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/11 17:00,,,,23.3,21.6,23.4,21.1,20.8,20.2,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/11 18:00,,,,23.3,21.6,23.4,21.1,20.8,20.2,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/11 19:00,,,,23.3,21.6,23.4,21.1,20.8,20.2,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/11 20:00,,,,23.3,21.6,23.4,21.1,20.8,20.2,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/11 21:00,,,,23.3,21.6,23.4,21.1,20.8,20.2,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/11 22:00,,,,23.3,21.6,23.4,21.1,20.8,20.2,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/11 23:00,,,,23.3,21.6,23.4,21.1,20.8,20.2,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/12 0:00,,,,23.3,21.6,23.4,21.2,20.8,20.2,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/12 1:00,,,,23.3,21.6,23.4,21.2,20.8,20.2,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/12 2:00,,,,23.3,21.6,23.4,21.2,20.8,20.2,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/12 3:00,,,,23.3,21.6,23.4,21.2,20.8,20.2,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/12 4:00,,,,23.3,21.6,23.4,21.2,20.8,20.2,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/12 5:00,,,,23.3,21.6,23.4,21.2,20.8,20.2,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/12 6:00,,,,23.3,21.7,23.4,21.2,20.9,20.3,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/12 7:00,,,,23.3,21.6,23.4,21.2,20.9,20.3,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/12 8:00,,,,23.3,21.6,23.4,21.2,20.9,20.3,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/12 9:00,,,,23.4,21.7,23.4,21.2,20.9,20.3,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/12 10:00,,,,23.4,21.7,23.4,21.2,20.9,20.3,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/12 11:00,,,,23.4,21.7,23.4,21.2,20.9,20.3,0,1.7,-,18,ND,1.90E-01,ND,1.90E-01,
2022/5/12 12:00,,,,23.4,21.7,23.4,21.2,20.9,20.3,0,1.7,-,18.1,ND,1.90E-01,ND,1.90E-01,
2022/5/12 13:00,,,,23.4,21.7,23.4,21.2,20.9,20.3,0,1.7,-,18.1,ND,1.90E-01,ND,1.90E-01,
2022/5/12 14:00,,,,23.4,21.7,23.4,21.2,20.9,20.3,0,1.7,-,18.1,ND,1.90E-01,ND,1.90E-01,
2022/5/12 15:00,,,,23.4,21.7,23.4,21.2,20.9,20.3,0,1.7,-,18.1,ND,1.90E-01,ND,1.90E-01,
2022/5/12 16:00,,,,23.4,21.7,23.4,21.2,20.9,20.3,0,1.7,-,18.1,ND,1.90E-01,ND,1.90E-01,
2022/5/12 17:00,,,,23.4,21.7,23.5,21.2,20.9,20.3,0,1.7,-,18.1,ND,1.90E-01,ND,1.90E-01,
2022/5/12 18:00,,,,23.4,21.7,23.5,21.2,20.9,20.3,0,1.7,-,18.2,ND,1.90E-01,ND,1.90E-01,
2022/5/12 19:00,,,,23.4,21.7,23.5,21.2,20.9,20.3,0,1.7,-,18.2,ND,1.90E-01,ND,1.90E-01,
2022/5/12 20:00,,,,23.4,21.7,23.5,21.2,20.9,20.3,0,1.7,-,18.2,ND,1.90E-01,ND,1.90E-01,
2022/5/12 21:00,,,,23.4,21.7,23.5,21.2,20.9,20.3,0,1.7,-,18.2,ND,1.90E-01,ND,1.90E-01,
2022/5/12 22:00,,,,23.4,21.7,23.5,21.2,20.9,20.3,0,1.7,-,18.2,ND,1.90E-01,ND,1.90E-01,
2022/5/12 23:00,,,,23.4,21.7,23.5,21.2,20.9,20.3,0,1.7,-,18.2,ND,1.90E-01,ND,1.90E-01,
2022/5/13 0:00,,,,23.4,21.7,23.5,21.2,20.9,20.3,0,1.7,-,18.2,ND,1.90E-01,ND,1.90E-01,
2022/5/13 1:00,,,,23.4,21.7,23.5,21.3,20.9,20.3,0,1.7,-,18.2,ND,1.90E-01,ND,1.90E-01,
2022/5/13 2:00,,,,23.4,21.7,23.5,21.2,20.9,20.3,0,1.7,-,18.2,ND,1.90E-01,ND,1.90E-01,
2022/5/13 3:00,,,,23.4,21.7,23.5,21.3,21,20.4,0,1.7,-,18.3,ND,1.90E-01,ND,1.90E-01,
2022/5/13 4:00,,,,23.4,21.7,23.5,21.3,21,20.4,0,1.7,-,18.3,ND,1.90E-01,ND,1.90E-01,
2022/5/13 5:00,,,,23.4,21.7,23.5,21.3,21,20.4,0,1.7,-,18.3,ND,1.90E-01,ND,1.90E-01,
2022/5/13 6:00,,,,23.4,21.7,23.5,21.3,21,20.4,0,1.7,-,18.2,ND,1.90E-01,ND,1.90E-01,
2022/5/13 7:00,,,,23.4,21.7,23.5,21.3,21,20.4,0,1.7,-,18.2,ND,1.90E-01,ND,1.90E-01,
2022/5/13 8:00,,,,23.4,21.7,23.5,21.3,21,20.4,0,1.7,-,18.3,ND,1.90E-01,ND,1.90E-01,
2022/5/13 9:00,,,,23.4,21.7,23.5,21.3,21,20.4,0,1.7,-,18.3,ND,1.90E-01,ND,1.90E-01,
2022/5/13 10:00,,,,23.4,21.8,23.5,21.3,21,20.4,0,1.7,-,18.3,ND,1.90E-01,ND,1.90E-01,
2022/5/13 11:00,,,,23.4,21.7,23.5,21.3,21,20.4,0,1.7,-,18.3,ND,1.90E-01,ND,1.90E-01,
2022/5/13 12:00,,,,23.4,21.7,23.5,21.3,21,20.4,0,1.7,-,18.3,ND,1.90E-01,ND,1.90E-01,
2022/5/13 13:00,,,,23.5,21.8,23.5,21.3,21,20.4,0,1.7,-,18.3,ND,1.90E-01,ND,1.90E-01,
2022/5/13 14:00,,,,23.5,21.8,23.5,21.3,21,20.4,0,1.7,-,18.3,ND,1.90E-01,ND,1.90E-01,
2022/5/13 15:00,,,,23.5,21.8,23.5,21.3,21,20.4,0,1.7,-,18.3,ND,1.90E-01,ND,1.90E-01,
2022/5/13 16:00,,,,23.5,21.8,23.5,21.3,21,20.4,0,1.7,-,18.3,ND,1.90E-01,ND,1.90E-01,
2022/5/13 17:00,,,,23.5,21.8,23.5,21.3,21,20.4,0,1.7,-,18.4,ND,1.90E-01,ND,1.90E-01,
2022/5/13 18:00,,,,23.5,21.8,23.6,21.3,21,20.4,0,1.7,-,18.4,ND,1.90E-01,ND,1.90E-01,
2022/5/13 19:00,,,,23.5,21.8,23.5,21.3,21,20.4,0,1.7,-,18.4,ND,1.90E-01,ND,1.90E-01,
2022/5/13 20:00,,,,23.5,21.8,23.6,21.3,21,20.4,0,1.7,-,18.4,ND,1.90E-01,ND,1.90E-01,
2022/5/13 21:00,,,,23.5,21.8,23.6,21.3,21,20.4,0,1.7,-,18.4,ND,1.90E-01,ND,1.90E-01,
2022/5/13 22:00,,,,23.5,21.8,23.6,21.3,21,20.4,0,1.7,-,18.4,ND,1.90E-01,ND,1.90E-01,
2022/5/13 23:00,,,,23.5,21.8,23.6,21.3,21,20.4,0,1.7,-,18.4,ND,1.90E-01,ND,1.90E-01,
2022/5/14 0:00,,,,23.5,21.8,23.6,21.4,21,20.4,0,1.7,-,18.4,ND,1.90E-01,ND,1.90E-01,
2022/5/14 1:00,,,,23.5,21.8,23.6,21.4,21,20.4,0,1.7,-,18.5,ND,1.90E-01,ND,1.90E-01,
2022/5/14 2:00,,,,23.5,21.8,23.6,21.4,21,20.4,0,1.7,-,18.5,ND,1.90E-01,ND,1.90E-01,
2022/5/14 3:00,,,,23.5,21.8,23.6,21.4,21.1,20.5,0,1.7,-,18.4,ND,1.90E-01,ND,1.90E-01,
2022/5/14 4:00,,,,23.5,21.8,23.6,21.4,21,20.5,0,1.7,-,18.5,ND,1.90E-01,ND,1.90E-01,
2022/5/14 5:00,,,,23.5,21.8,23.6,21.4,21.1,20.5,0,1.7,-,18.5,ND,1.90E-01,ND,1.90E-01,
2022/5/14 6:00,,,,23.5,21.8,23.6,21.4,21.1,20.5,0,1.7,-,18.5,ND,1.90E-01,ND,1.90E-01,
2022/5/14 7:00,,,,23.5,21.8,23.6,21.4,21.1,20.5,0,1.7,-,18.5,ND,1.90E-01,ND,1.90E-01,
2022/5/14 8:00,,,,23.5,21.8,23.6,21.4,21.1,20.5,0,1.7,-,18.4,ND,1.90E-01,ND,1.90E-01,
2022/5/14 9:00,,,,23.5,21.8,23.6,21.4,21.1,20.5,0,1.7,-,18.4,ND,1.90E-01,ND,1.90E-01,
2022/5/14 10:00,,,,23.5,21.8,23.6,21.4,21.1,20.5,0,1.7,-,18.5,ND,1.90E-01,ND,1.90E-01,
2022/5/14 11:00,,,,23.5,21.8,23.6,21.4,21.1,20.5,0,1.7,-,18.5,ND,1.90E-01,ND,1.90E-01,
2022/5/14 12:00,,,,23.5,21.8,23.6,21.4,21.1,20.5,0,1.7,-,18.5,ND,1.90E-01,ND,1.90E-01,
2022/5/14 13:00,,,,23.5,21.8,23.6,21.4,21.1,20.5,0,1.7,-,18.5,ND,1.90E-01,ND,1.90E-01,
2022/5/14 14:00,,,,23.6,21.8,23.6,21.4,21.1,20.5,0,1.7,-,18.5,ND,1.90E-01,ND,1.90E-01,
2022/5/14 15:00,,,,23.6,21.9,23.6,21.4,21.1,20.5,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/14 16:00,,,,23.6,21.9,23.6,21.4,21.1,20.5,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/14 17:00,,,,23.6,21.9,23.6,21.4,21.1,20.5,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/14 18:00,,,,23.6,21.9,23.6,21.4,21.1,20.5,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/14 19:00,,,,23.6,21.9,23.6,21.4,21.1,20.5,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/14 20:00,,,,23.6,21.9,23.7,21.5,21.1,20.5,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/14 21:00,,,,23.6,21.9,23.7,21.4,21.1,20.5,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/14 22:00,,,,23.6,21.9,23.7,21.5,21.1,20.5,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/14 23:00,,,,23.6,21.9,23.7,21.5,21.1,20.5,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/15 0:00,,,,23.6,21.9,23.7,21.5,21.1,20.5,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/15 1:00,,,,23.6,21.9,23.7,21.5,21.1,20.5,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/15 2:00,,,,23.6,22,23.7,21.5,21.1,20.6,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/15 3:00,,,,23.6,22,23.7,21.5,21.1,20.6,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/15 4:00,,,,23.6,22,23.7,21.5,21.1,20.6,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/15 5:00,,,,23.6,22,23.7,21.5,21.1,20.6,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/15 6:00,,,,23.6,22,23.7,21.5,21.1,20.6,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/15 7:00,,,,23.6,22,23.7,21.5,21.1,20.6,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/15 8:00,,,,23.6,22,23.7,21.5,21.2,20.6,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/15 9:00,,,,23.6,22,23.7,21.5,21.1,20.6,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/15 10:00,,,,23.6,22,23.7,21.5,21.2,20.6,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/15 11:00,,,,23.6,22,23.7,21.5,21.1,20.6,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/15 12:00,,,,23.7,22,23.7,21.5,21.1,20.6,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/15 13:00,,,,23.7,22,23.7,21.5,21.2,20.6,0,1.7,-,18.7,ND,1.90E-01,ND,1.90E-01,
2022/5/15 14:00,,,,23.7,22,23.7,21.5,21.2,20.6,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/15 15:00,,,,23.7,22,23.7,21.5,21.2,20.6,0,1.7,-,18.7,ND,1.90E-01,ND,1.90E-01,
2022/5/15 16:00,,,,23.7,22,23.8,21.5,21.2,20.6,0,1.7,-,18.7,ND,1.90E-01,ND,1.90E-01,
2022/5/15 17:00,,,,23.7,22,23.7,21.5,21.2,20.6,0,1.7,-,18.8,ND,1.90E-01,ND,1.90E-01,
2022/5/15 18:00,,,,23.7,22,23.8,21.5,21.2,20.6,0,1.7,-,18.8,ND,1.90E-01,ND,1.90E-01,
2022/5/15 19:00,,,,23.7,22,23.8,21.5,21.2,20.6,0,1.7,-,18.8,ND,1.90E-01,ND,1.90E-01,
2022/5/15 20:00,,,,23.7,22.1,23.8,21.5,21.2,20.6,0,1.7,-,18.8,ND,1.90E-01,ND,1.90E-01,
2022/5/15 21:00,,,,23.7,22.1,23.8,21.5,21.2,20.6,0,1.7,-,18.8,ND,1.90E-01,ND,1.90E-01,
2022/5/15 22:00,,,,23.7,22.1,23.8,21.5,21.2,20.6,0,1.7,-,18.8,ND,1.90E-01,ND,1.90E-01,
2022/5/15 23:00,,,,23.7,22.1,23.8,21.5,21.2,20.6,0,1.7,-,18.8,ND,1.90E-01,ND,1.90E-01,
2022/5/16 0:00,,,,23.7,22.1,23.8,21.5,21.2,20.6,0,1.7,-,18.8,ND,1.90E-01,ND,1.90E-01,
2022/5/16 1:00,,,,23.7,22.1,23.8,21.6,21.2,20.6,0,1.7,-,18.7,ND,1.90E-01,ND,1.90E-01,
2022/5/16 2:00,,,,23.7,22.1,23.8,21.6,21.2,20.6,0,1.7,-,18.8,ND,1.90E-01,ND,1.90E-01,
2022/5/16 3:00,,,,23.7,22.1,23.8,21.5,21.2,20.6,0,1.7,-,18.8,ND,1.90E-01,ND,1.90E-01,
2022/5/16 4:00,,,,23.7,22.1,23.8,21.6,21.2,20.6,0,1.7,-,18.8,ND,1.90E-01,ND,1.90E-01,
2022/5/16 5:00,,,,23.7,22.1,23.8,21.6,21.2,20.6,0,1.7,-,18.7,ND,1.90E-01,ND,1.90E-01,
2022/5/16 6:00,,,,23.7,22.1,23.8,21.6,21.2,20.7,0,1.7,-,18.7,ND,1.90E-01,ND,1.90E-01,
2022/5/16 7:00,,,,23.7,22.1,23.8,21.6,21.2,20.7,0,1.7,-,18.7,ND,1.90E-01,ND,1.90E-01,
2022/5/16 8:00,,,,23.7,22.1,23.8,21.6,21.2,20.7,0,1.7,-,18.7,ND,1.90E-01,ND,1.90E-01,
2022/5/16 9:00,,,,23.8,22.1,23.8,21.6,21.3,20.7,0,1.7,-,18.7,ND,1.90E-01,ND,1.90E-01,
2022/5/16 10:00,,,,23.7,22.1,23.8,21.6,21.2,20.7,0,1.7,-,18.7,ND,1.90E-01,ND,1.90E-01,
2022/5/16 11:00,,,,23.7,22.1,23.8,21.6,21.3,20.7,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/16 12:00,,,,23.8,22.1,23.8,21.6,21.2,20.7,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/16 13:00,,,,23.8,22.1,23.8,21.6,21.3,20.7,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/16 14:00,,,,23.8,22.2,23.9,21.6,21.3,20.7,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/16 15:00,,,,23.8,22.1,23.8,21.6,21.3,20.7,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/16 16:00,,,,23.8,22.2,23.9,21.6,21.3,20.7,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/16 17:00,,,,23.8,22.1,23.9,21.6,21.3,20.7,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/16 18:00,,,,23.8,22.2,23.9,21.6,21.3,20.7,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/16 19:00,,,,23.8,22.2,23.9,21.6,21.3,20.7,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/16 20:00,,,,23.8,22.2,23.9,21.6,21.3,20.7,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/16 21:00,,,,23.8,22.2,23.9,21.6,21.3,20.7,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/16 22:00,,,,23.8,22.2,23.9,21.6,21.3,20.7,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/16 23:00,,,,23.8,22.2,23.9,21.6,21.3,20.7,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/17 0:00,,,,23.8,22.2,23.9,21.6,21.3,20.7,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/17 1:00,,,,23.8,22.2,23.9,21.6,21.3,20.7,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/17 2:00,,,,23.8,22.2,23.9,21.6,21.3,20.7,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/17 3:00,,,,23.8,22.2,23.9,21.6,21.3,20.7,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/17 4:00,,,,23.8,22.2,23.9,21.6,21.3,20.7,0,1.7,-,18.5,ND,1.90E-01,ND,1.90E-01,
2022/5/17 5:00,,,,23.8,22.2,23.9,21.7,21.3,20.7,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/17 6:00,,,,23.8,22.2,23.9,21.7,21.3,20.7,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/17 7:00,,,,23.8,22.2,23.9,21.7,21.3,20.7,0,1.7,-,18.5,ND,1.90E-01,ND,1.90E-01,
2022/5/17 8:00,,,,23.8,22.2,23.9,21.7,21.3,20.7,0,1.7,-,18.5,ND,1.90E-01,ND,1.90E-01,
2022/5/17 9:00,,,,23.8,22.2,23.9,21.7,21.3,20.7,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/17 10:00,,,,23.8,22.2,23.9,21.7,21.3,20.7,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/17 11:00,,,,23.8,22.2,23.9,21.7,21.4,20.8,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/17 12:00,,,,23.8,22.3,23.9,21.7,21.4,20.8,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/17 13:00,,,,23.9,22.3,24,21.7,21.3,20.8,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/17 14:00,,,,23.9,22.3,24,21.7,21.4,20.8,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/17 15:00,,,,23.9,22.3,24,21.7,21.4,20.8,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/17 16:00,,,,23.9,22.3,24,21.7,21.4,20.8,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/17 17:00,,,,23.9,22.3,24,21.7,21.4,20.8,0,1.7,-,18.5,ND,1.90E-01,ND,1.90E-01,
2022/5/17 18:00,,,,23.9,22.3,24,21.7,21.4,20.8,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/17 19:00,,,,23.9,22.3,24,21.7,21.4,20.8,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/17 20:00,,,,23.9,22.3,24,21.7,21.4,20.8,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/17 21:00,,,,23.9,22.3,24,21.7,21.4,20.8,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/17 22:00,,,,23.9,22.3,24,21.7,21.4,20.8,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/17 23:00,,,,23.9,22.3,24,21.7,21.4,20.8,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/18 0:00,,,,23.9,22.3,24,21.7,21.4,20.8,0,1.7,-,18.5,ND,1.90E-01,ND,1.90E-01,
2022/5/18 1:00,,,,23.9,22.3,24,21.7,21.4,20.8,0,1.7,-,18.5,ND,1.90E-01,ND,1.90E-01,
2022/5/18 2:00,,,,23.9,22.4,24,21.7,21.4,20.8,0,1.7,-,18.5,ND,1.90E-01,ND,1.90E-01,
2022/5/18 3:00,,,,23.9,22.3,24,21.7,21.4,20.8,0,1.7,-,18.5,ND,1.90E-01,ND,1.90E-01,
2022/5/18 4:00,,,,23.9,22.3,24,21.7,21.4,20.8,0,1.7,-,18.5,ND,1.90E-01,ND,1.90E-01,
2022/5/18 5:00,,,,23.9,22.4,24,21.7,21.4,20.8,0,1.7,-,18.5,ND,1.90E-01,ND,1.90E-01,
2022/5/18 6:00,,,,23.9,22.4,24,21.7,21.4,20.8,0,1.7,-,18.5,ND,1.90E-01,ND,1.90E-01,
2022/5/18 7:00,,,,23.9,22.4,24,21.8,21.4,20.8,0,1.7,-,18.5,ND,1.90E-01,ND,1.90E-01,
2022/5/18 8:00,,,,23.9,22.4,24,21.7,21.4,20.8,0,1.7,-,18.5,ND,1.90E-01,ND,1.90E-01,
2022/5/18 9:00,,,,23.9,22.4,24,21.7,21.4,20.8,0,1.7,-,18.5,ND,1.90E-01,ND,1.90E-01,
2022/5/18 10:00,,,,23.9,22.4,24.1,21.8,21.4,20.8,0,1.7,-,18.5,ND,1.90E-01,ND,1.90E-01,
2022/5/18 11:00,,,,23.9,22.4,24.1,21.7,21.4,20.8,0,1.7,-,18.5,ND,1.90E-01,ND,1.90E-01,
2022/5/18 12:00,,,,23.9,22.4,24.1,21.8,21.4,20.8,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/18 13:00,,,,23.9,22.4,24.1,21.8,21.4,20.8,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/18 14:00,,,,24,22.4,24.1,21.8,21.4,20.8,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/18 15:00,,,,24,22.4,24.1,21.8,21.4,20.8,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/18 16:00,,,,24,22.4,24.1,21.8,21.5,20.8,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/18 17:00,,,,24,22.4,24.1,21.8,21.5,20.9,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/18 18:00,,,,24,22.4,24.1,21.8,21.5,20.9,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/18 19:00,,,,24,22.4,24.1,21.8,21.5,20.9,0,1.7,-,18.7,ND,1.90E-01,ND,1.90E-01,
2022/5/18 20:00,,,,24,22.4,24.1,21.8,21.5,20.9,0,1.7,-,18.7,ND,1.90E-01,ND,1.90E-01,
2022/5/18 21:00,,,,24,22.4,24.1,21.8,21.5,20.9,0,1.7,-,18.7,ND,1.90E-01,ND,1.90E-01,
2022/5/18 22:00,,,,24,22.4,24.1,21.8,21.5,20.9,0,1.7,-,18.7,ND,1.90E-01,ND,1.90E-01,
2022/5/18 23:00,,,,24,22.4,24.1,21.8,21.5,20.9,0,1.7,-,18.7,ND,1.90E-01,ND,1.90E-01,
2022/5/19 0:00,,,,24,22.4,24.1,21.8,21.5,20.9,0,1.7,-,18.7,ND,1.90E-01,ND,1.90E-01,
2022/5/19 1:00,,,,24,22.4,24.1,21.8,21.5,20.9,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/19 2:00,,,,24,22.5,24.1,21.8,21.5,20.9,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/19 3:00,,,,24,22.5,24.1,21.8,21.5,20.9,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/19 4:00,,,,24,22.4,24.1,21.8,21.5,20.9,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/19 5:00,,,,24,22.5,24.1,21.8,21.5,20.9,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/19 6:00,,,,24,22.5,24.1,21.8,21.5,20.9,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/19 7:00,,,,24,22.5,24.1,21.8,21.5,20.9,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/19 8:00,,,,24,22.5,24.2,21.8,21.5,20.9,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/19 9:00,,,,24,22.5,24.2,21.8,21.5,20.9,0,1.7,-,18.6,ND,1.90E-01,ND,1.90E-01,
2022/5/19 10:00,,,,24,22.5,24.2,21.8,21.5,20.9,0,1.7,-,18.7,ND,1.90E-01,ND,1.90E-01,
2022/5/19 11:00,,,,24,22.5,24.2,21.8,21.5,20.9,0,1.7,-,18.7,ND,1.90E-01,ND,1.90E-01,
2022/5/19 12:00,,,,24,22.5,24.2,21.8,21.5,20.9,0,1.7,-,18.8,ND,1.90E-01,ND,1.90E-01,
2022/5/19 13:00,,,,24,22.5,24.2,21.8,21.5,20.9,0,1.7,-,18.8,ND,1.90E-01,ND,1.90E-01,
2022/5/19 14:00,,,,24,22.5,24.2,21.9,21.5,20.9,0,1.7,-,18.8,ND,1.90E-01,ND,1.90E-01,
2022/5/19 15:00,,,,24,22.5,24.2,21.9,21.5,20.9,0,1.7,-,18.8,ND,1.90E-01,ND,1.90E-01,
2022/5/19 16:00,,,,24,22.5,24.2,21.9,21.5,20.9,0,1.7,-,18.8,ND,1.90E-01,ND,1.90E-01,
2022/5/19 17:00,,,,24.1,22.5,24.2,21.9,21.6,20.9,0,1.7,-,18.8,ND,1.90E-01,ND,1.90E-01,
2022/5/19 18:00,,,,24,22.5,24.2,21.9,21.6,20.9,0,1.7,-,18.9,ND,1.90E-01,ND,1.90E-01,
2022/5/19 19:00,,,,24.1,22.5,24.2,21.9,21.6,21,0,1.7,-,18.8,ND,1.90E-01,ND,1.90E-01,
2022/5/19 20:00,,,,24.1,22.5,24.2,21.9,21.6,21,0,1.7,-,18.9,ND,1.90E-01,ND,1.90E-01,
2022/5/19 21:00,,,,24.1,22.5,24.2,21.9,21.6,21,0,1.7,-,18.9,ND,1.90E-01,ND,1.90E-01,
2022/5/19 22:00,,,,24.1,22.5,24.2,21.9,21.6,21,0,1.7,-,18.9,ND,1.90E-01,ND,1.90E-01,
2022/5/19 23:00,,,,24.1,22.5,24.2,21.9,21.6,21,0,1.7,-,18.9,ND,1.90E-01,ND,1.90E-01,
2022/5/20 0:00,,,,24.1,22.5,24.2,21.9,21.6,21,0,1.7,-,19,ND,1.90E-01,ND,1.90E-01,
2022/5/20 1:00,,,,24.1,22.5,24.2,21.9,21.6,21,0,1.7,-,18.9,ND,1.90E-01,ND,1.90E-01,
2022/5/20 2:00,,,,24.1,22.5,24.2,21.9,21.6,21,0,1.7,-,18.9,ND,1.90E-01,ND,1.90E-01,
2022/5/20 3:00,,,,24.1,22.5,24.2,21.9,21.6,21,0,1.7,-,19,ND,1.90E-01,ND,1.90E-01,
2022/5/20 4:00,,,,24.1,22.5,24.2,21.9,21.6,21,0,1.7,-,19,ND,1.90E-01,ND,1.90E-01,
2022/5/20 5:00,,,,24.1,22.5,24.2,21.9,21.6,21,0,1.7,-,19,ND,1.90E-01,ND,1.90E-01,
2022/5/20 6:00,,,,24.1,22.6,24.2,21.9,21.6,21,0,1.7,-,19,ND,1.90E-01,ND,1.90E-01,
2022/5/20 7:00,,,,24.1,22.5,24.2,21.9,21.6,21,0,1.7,-,19,ND,1.90E-01,ND,1.90E-01,
2022/5/20 8:00,,,,24.1,22.5,24.2,21.9,21.6,21,0,1.7,-,19,ND,1.90E-01,ND,1.90E-01,
2022/5/20 9:00,,,,24.1,22.5,24.2,21.9,21.6,21,0,1.7,-,19,ND,1.90E-01,ND,1.90E-01,
2022/5/20 10:00,,,,24.1,22.6,24.3,21.9,21.6,21,0,1.7,-,19,ND,1.90E-01,ND,1.90E-01,
2022/5/20 11:00,,,,24.1,22.6,24.3,21.9,21.6,21,0,1.7,-,19.1,ND,1.90E-01,ND,1.90E-01,
2022/5/20 12:00,,,,24.1,22.6,24.3,21.9,21.6,21,0,1.7,-,19.1,ND,1.90E-01,ND,1.90E-01,
2022/5/20 13:00,,,,24.1,22.6,24.3,22,21.6,21,0,1.7,-,19.1,ND,1.90E-01,ND,1.90E-01,
2022/5/20 14:00,,,,24.1,22.6,24.3,21.9,21.6,21,0,1.7,-,19.1,ND,1.90E-01,ND,1.90E-01,
2022/5/20 15:00,,,,24.1,22.6,24.3,22,21.6,21,0,1.7,-,19.1,ND,1.90E-01,ND,1.90E-01,
2022/5/20 16:00,,,,24.1,22.6,24.3,22,21.6,21,0,1.7,-,19.1,ND,1.90E-01,ND,1.90E-01,
2022/5/20 17:00,,,,24.1,22.6,24.3,22,21.6,21,0,1.7,-,19.2,ND,1.90E-01,ND,1.90E-01,
2022/5/20 18:00,,,,24.1,22.6,24.3,22,21.7,21.1,0,1.7,-,19.2,ND,1.90E-01,ND,1.90E-01,
2022/5/20 19:00,,,,24.1,22.6,24.3,22,21.7,21,0,1.7,-,19.2,ND,1.90E-01,ND,1.90E-01,
2022/5/20 20:00,,,,24.1,22.6,24.3,22,21.7,21.1,0,1.7,-,19.2,ND,1.90E-01,ND,1.90E-01,
2022/5/20 21:00,,,,24.1,22.6,24.3,22,21.7,21.1,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/20 22:00,,,,24.2,22.6,24.3,22,21.7,21.1,0,1.7,-,19.2,ND,1.90E-01,ND,1.90E-01,
2022/5/20 23:00,,,,24.2,22.6,24.3,22,21.7,21.1,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/21 0:00,,,,24.2,22.6,24.3,22,21.7,21.1,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/21 1:00,,,,24.2,22.6,24.3,22,21.7,21.1,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/21 2:00,,,,24.2,22.6,24.3,22,21.7,21.1,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/21 3:00,,,,24.2,22.6,24.3,22,21.7,21.1,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/21 4:00,,,,24.2,22.6,24.3,22,21.7,21.1,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/21 5:00,,,,24.2,22.6,24.3,22,21.7,21.1,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/21 6:00,,,,24.2,22.6,24.3,22,21.7,21.1,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/21 7:00,,,,24.2,22.6,24.3,22,21.7,21.1,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/21 8:00,,,,24.2,22.6,24.3,22,21.7,21.1,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
