,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2022/5/21 9:00,,,,24.2,22.6,24.3,22,21.7,21.1,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/21 10:00,,,,24.2,22.7,24.3,22,21.7,21.1,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/21 11:00,,,,24.2,22.7,24.4,22.1,21.7,21.1,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/21 12:00,,,,24.2,22.7,24.4,22.1,21.7,21.1,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/21 13:00,,,,24.2,22.7,24.4,22.1,21.7,21.1,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/21 14:00,,,,24.2,22.7,24.4,22.1,21.7,21.1,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/21 15:00,,,,24.2,22.7,24.4,22.1,21.7,21.1,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/21 16:00,,,,24.2,22.7,24.4,22.1,21.8,21.1,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/21 17:00,,,,24.2,22.7,24.4,22.1,21.8,21.2,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/21 18:00,,,,24.2,22.7,24.4,22.1,21.8,21.2,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/21 19:00,,,,24.2,22.7,24.4,22.1,21.8,21.2,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/21 20:00,,,,24.2,22.7,24.4,22.1,21.8,21.2,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/21 21:00,,,,24.3,22.7,24.4,22.1,21.8,21.2,0,1.7,-,19.5,ND,1.90E-01,ND,1.90E-01,
2022/5/21 22:00,,,,24.3,22.7,24.4,22.1,21.8,21.2,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/21 23:00,,,,24.3,22.7,24.4,22.1,21.8,21.2,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/22 0:00,,,,24.3,22.7,24.4,22.1,21.8,21.2,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/22 1:00,,,,24.3,22.7,24.4,22.1,21.8,21.2,0,1.8,-,19.5,ND,1.90E-01,ND,1.90E-01,
2022/5/22 2:00,,,,24.3,22.7,24.4,22.1,21.8,21.2,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/22 3:00,,,,24.3,22.7,24.4,22.1,21.8,21.2,0,1.7,-,19.5,ND,1.90E-01,ND,1.90E-01,
2022/5/22 4:00,,,,24.3,22.7,24.4,22.1,21.8,21.2,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/22 5:00,,,,24.3,22.7,24.4,22.1,21.8,21.2,0,1.7,-,19.5,ND,1.90E-01,ND,1.90E-01,
2022/5/22 6:00,,,,24.3,22.7,24.4,22.1,21.8,21.2,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/22 7:00,,,,24.3,22.7,24.4,22.2,21.8,21.2,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/22 8:00,,,,24.3,22.7,24.4,22.1,21.8,21.2,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/22 9:00,,,,24.3,22.7,24.5,22.1,21.8,21.2,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/22 10:00,,,,24.3,22.7,24.4,22.1,21.8,21.2,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/22 11:00,,,,24.3,22.8,24.5,22.2,21.8,21.2,0,1.7,-,19.5,ND,1.90E-01,ND,1.90E-01,
2022/5/22 12:00,,,,24.3,22.7,24.5,22.2,21.8,21.2,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/22 13:00,,,,24.3,22.7,24.5,22.1,21.8,21.2,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/22 14:00,,,,24.3,22.8,24.5,22.1,21.8,21.2,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/22 15:00,,,,24.3,22.8,24.5,22.1,21.8,21.2,0,1.7,-,19.5,ND,1.90E-01,ND,1.90E-01,
2022/5/22 16:00,,,,24.3,22.8,24.5,22.2,21.9,21.2,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/22 17:00,,,,24.3,22.8,24.5,22.2,21.9,21.3,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/22 18:00,,,,24.3,22.8,24.5,22.2,21.9,21.3,0,1.7,-,19.5,ND,1.90E-01,ND,1.90E-01,
2022/5/22 19:00,,,,24.4,22.8,24.5,22.2,21.9,21.3,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/22 20:00,,,,24.4,22.8,24.5,22.2,21.9,21.3,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/22 21:00,,,,24.4,22.8,24.5,22.2,21.9,21.3,0,1.7,-,19.5,ND,1.90E-01,ND,1.90E-01,
2022/5/22 22:00,,,,24.4,22.8,24.5,22.2,21.9,21.3,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/22 23:00,,,,24.4,22.8,24.5,22.2,21.9,21.3,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/23 0:00,,,,24.4,22.8,24.5,22.2,21.9,21.3,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/23 1:00,,,,24.4,22.8,24.5,22.2,21.9,21.3,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/23 2:00,,,,24.4,22.8,24.6,22.2,21.9,21.3,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/23 3:00,,,,24.4,22.8,24.6,22.2,21.9,21.3,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/23 4:00,,,,24.4,22.9,24.6,22.2,21.9,21.3,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/23 5:00,,,,24.4,22.9,24.6,22.2,21.9,21.3,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/23 6:00,,,,24.4,22.9,24.6,22.2,21.9,21.3,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/23 7:00,,,,24.4,22.9,24.6,22.2,21.9,21.3,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/23 8:00,,,,24.4,22.9,24.6,22.3,21.9,21.3,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/23 9:00,,,,24.4,22.9,24.6,22.2,21.9,21.3,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/23 10:00,,,,24.4,22.9,24.6,22.3,21.9,21.3,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/23 11:00,,,,24.4,22.9,24.6,22.3,21.9,21.3,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/23 12:00,,,,24.5,22.9,24.6,22.2,21.9,21.4,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/23 13:00,,,,24.5,22.9,24.6,22.3,22,21.4,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/23 14:00,,,,24.5,22.9,24.6,22.3,21.9,21.4,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/23 15:00,,,,24.5,22.9,24.6,22.3,22,21.4,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/23 16:00,,,,24.5,22.9,24.6,22.3,22,21.4,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/23 17:00,,,,24.5,22.9,24.6,22.3,22,21.4,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/23 18:00,,,,24.5,22.9,24.6,22.3,22,21.4,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/23 19:00,,,,24.5,22.9,24.6,22.3,22,21.4,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/23 20:00,,,,24.5,23,24.7,22.3,22,21.4,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/23 21:00,,,,24.5,23,24.7,22.3,22,21.4,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/23 22:00,,,,24.5,23,24.7,22.3,22,21.4,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/23 23:00,,,,24.5,23,24.7,22.3,22,21.4,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/24 0:00,,,,24.5,23,24.7,22.3,22,21.4,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/24 1:00,,,,24.5,23,24.7,22.3,22,21.4,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/24 2:00,,,,24.5,23,24.7,22.3,22,21.4,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/24 3:00,,,,24.5,23,24.7,22.3,22,21.4,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/24 4:00,,,,24.5,23,24.7,22.3,22,21.4,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/24 5:00,,,,24.5,23,24.7,22.3,22,21.4,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/24 6:00,,,,24.5,23,24.7,22.3,22,21.4,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/24 7:00,,,,24.5,23,24.7,22.3,22,21.4,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/24 8:00,,,,24.5,23,24.7,22.3,22,21.4,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/24 9:00,,,,24.5,23,24.7,22.3,22,21.4,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/24 10:00,,,,24.5,23,24.7,22.3,22,21.4,0,1.7,-,19.3,ND,1.90E-01,ND,1.90E-01,
2022/5/24 11:00,,,,24.6,23,24.7,22.4,22,21.5,0,1.7,-,19.4,ND,1.90E-01,ND,1.90E-01,
2022/5/24 12:00,,,,24.6,23,24.7,22.4,22,21.5,0,1.7,-,19.5,ND,1.90E-01,ND,1.90E-01,
2022/5/24 13:00,,,,24.6,23,24.7,22.4,22,21.5,0,1.7,-,19.5,ND,1.90E-01,ND,1.90E-01,
2022/5/24 14:00,,,,24.6,23,24.7,22.4,22,21.5,0,1.7,-,19.5,ND,1.90E-01,ND,1.90E-01,
2022/5/24 15:00,,,,24.6,23.1,24.7,22.4,22,21.5,0,1.7,-,19.5,ND,1.90E-01,ND,1.90E-01,
2022/5/24 16:00,,,,24.6,23.1,24.7,22.4,22.1,21.5,0,1.7,-,19.6,ND,1.90E-01,ND,1.90E-01,
2022/5/24 17:00,,,,24.6,23.1,24.8,22.4,22.1,21.5,0,1.7,-,19.6,ND,1.90E-01,ND,1.90E-01,
2022/5/24 18:00,,,,24.6,23.1,24.8,22.4,22.1,21.5,0,1.7,-,19.6,ND,1.90E-01,ND,1.90E-01,
2022/5/24 19:00,,,,24.6,23.1,24.8,22.4,22.1,21.5,0,1.7,-,19.6,ND,1.90E-01,ND,1.90E-01,
2022/5/24 20:00,,,,24.6,23.1,24.8,22.4,22.1,21.5,0,1.7,-,19.6,ND,1.90E-01,ND,1.90E-01,
2022/5/24 21:00,,,,24.6,23.1,24.8,22.4,22.1,21.5,0,1.7,-,19.6,ND,1.90E-01,ND,1.90E-01,
2022/5/24 22:00,,,,24.6,23.1,24.8,22.4,22.1,21.5,0,1.7,-,19.6,ND,1.90E-01,ND,1.90E-01,
2022/5/24 23:00,,,,24.6,23.1,24.8,22.4,22.1,21.5,0,1.7,-,19.6,ND,1.90E-01,ND,1.90E-01,
2022/5/25 0:00,,,,24.6,23.1,24.8,22.4,22.1,21.5,0,1.7,-,19.6,ND,1.90E-01,ND,1.90E-01,
2022/5/25 1:00,,,,24.6,23.1,24.8,22.4,22.1,21.5,0,1.7,-,19.5,ND,1.90E-01,ND,1.90E-01,
2022/5/25 2:00,,,,24.6,23.1,24.8,22.4,22.1,21.5,0,1.7,-,19.6,ND,1.90E-01,ND,1.90E-01,
2022/5/25 3:00,,,,24.6,23.1,24.8,22.4,22.1,21.5,0,1.7,-,19.6,ND,1.90E-01,ND,1.90E-01,
2022/5/25 4:00,,,,24.6,23.1,24.8,22.4,22.1,21.5,0,1.7,-,19.6,ND,1.90E-01,ND,1.90E-01,
2022/5/25 5:00,,,,24.6,23.1,24.8,22.4,22.1,21.5,0,1.7,-,19.6,ND,1.90E-01,ND,1.90E-01,
2022/5/25 6:00,,,,24.6,23.1,24.8,22.4,22.1,21.5,0,1.7,-,19.6,ND,1.90E-01,ND,1.90E-01,
2022/5/25 7:00,,,,24.6,23.1,24.8,22.4,22.1,21.5,0,1.7,-,19.6,ND,1.90E-01,ND,1.90E-01,
2022/5/25 8:00,,,,24.6,23.1,24.8,22.5,22.1,21.5,0,1.7,-,19.6,ND,1.90E-01,ND,1.90E-01,
2022/5/25 9:00,,,,24.6,23.1,24.8,22.5,22.1,21.5,0,1.7,-,19.6,ND,1.90E-01,ND,1.90E-01,
2022/5/25 10:00,,,,24.6,23.1,24.8,22.5,22.1,21.6,0,1.7,-,19.6,ND,1.90E-01,-,-,
2022/5/25 11:00,,,,24.7,23.1,24.8,22.5,22.1,21.6,0,1.7,-,19.6,ND,1.90E-01,-,-,
2022/5/25 12:00,,,,24.6,23.1,24.8,22.5,22.1,21.5,0,1.7,-,19.6,ND,1.90E-01,-,-,
2022/5/25 13:00,,,,24.7,23.1,24.8,22.5,22.2,21.6,0,1.7,-,19.6,ND,1.90E-01,-,-,
2022/5/25 14:00,,,,24.7,23.2,24.9,22.5,22.2,21.6,0,1.7,-,19.7,ND,1.90E-01,-,-,
2022/5/25 15:00,,,,24.7,23.2,24.9,22.5,22.2,21.6,0,1.7,-,19.7,ND,1.90E-01,ND,1.90E-01,
2022/5/25 16:00,,,,24.7,23.2,24.9,22.5,22.2,21.6,0,1.8,-,19.7,ND,1.90E-01,ND,1.90E-01,
2022/5/25 17:00,,,,24.7,23.2,24.9,22.5,22.2,21.6,0,1.7,-,19.8,ND,1.90E-01,ND,1.90E-01,
2022/5/25 18:00,,,,24.7,23.2,24.9,22.5,22.2,21.6,0,1.7,-,19.8,ND,1.90E-01,ND,1.90E-01,
2022/5/25 19:00,,,,24.7,23.2,24.9,22.5,22.2,21.6,0,1.7,-,19.8,ND,1.90E-01,ND,1.90E-01,
2022/5/25 20:00,,,,24.7,23.2,24.9,22.5,22.2,21.6,0,1.8,-,19.8,ND,1.90E-01,ND,1.90E-01,
2022/5/25 21:00,,,,24.7,23.2,24.9,22.5,22.2,21.6,0,1.7,-,19.8,ND,1.90E-01,ND,1.90E-01,
2022/5/25 22:00,,,,24.7,23.2,24.9,22.5,22.2,21.6,0,1.7,-,19.8,ND,1.90E-01,ND,1.90E-01,
2022/5/25 23:00,,,,24.7,23.2,24.9,22.5,22.2,21.6,0,1.7,-,19.8,ND,1.90E-01,ND,1.90E-01,
2022/5/26 0:00,,,,24.7,23.2,24.9,22.5,22.2,21.6,0,1.7,-,19.8,ND,1.90E-01,ND,1.90E-01,
2022/5/26 1:00,,,,24.7,23.2,24.9,22.5,22.2,21.6,0,1.7,-,19.8,ND,1.90E-01,ND,1.90E-01,
2022/5/26 2:00,,,,24.7,23.2,24.9,22.5,22.2,21.6,0,1.7,-,19.8,ND,1.90E-01,ND,1.90E-01,
2022/5/26 3:00,,,,24.7,23.2,24.9,22.5,22.2,21.6,0,1.7,-,19.8,ND,1.90E-01,ND,1.90E-01,
2022/5/26 4:00,,,,24.7,23.2,24.9,22.5,22.2,21.6,0,1.7,-,19.8,ND,1.90E-01,ND,1.90E-01,
2022/5/26 5:00,,,,24.7,23.2,24.9,22.5,22.2,21.6,0,1.7,-,19.8,ND,1.90E-01,ND,1.90E-01,
2022/5/26 6:00,,,,24.7,23.2,24.9,22.5,22.2,21.6,0,1.7,-,19.8,ND,1.90E-01,ND,1.90E-01,
2022/5/26 7:00,,,,24.7,23.2,24.9,22.6,22.2,21.6,0,1.7,-,19.8,ND,1.90E-01,ND,1.90E-01,
2022/5/26 8:00,,,,24.7,23.2,24.9,22.5,22.2,21.6,0,1.7,-,19.8,ND,1.90E-01,ND,1.90E-01,
2022/5/26 9:00,,,,24.7,23.2,24.9,22.6,22.2,21.7,0,1.7,-,19.8,ND,1.90E-01,ND,1.90E-01,
2022/5/26 10:00,,,,24.7,23.2,24.9,22.6,22.2,21.7,0,1.7,-,19.8,-,-,ND,1.90E-01,
2022/5/26 11:00,,,,24.7,23.2,24.9,22.6,22.2,21.7,0,1.7,-,19.8,-,-,ND,1.90E-01,
2022/5/26 12:00,,,,24.8,23.2,24.9,22.6,22.3,21.7,0,1.7,-,19.8,-,-,ND,1.90E-01,
2022/5/26 13:00,,,,24.7,23.2,24.9,22.6,22.3,21.7,0,1.7,-,19.8,-,-,ND,1.90E-01,
2022/5/26 14:00,,,,24.8,23.2,25,22.6,22.3,21.7,0,1.7,-,19.8,ND,1.90E-01,ND,1.90E-01,
2022/5/26 15:00,,,,24.8,23.3,25,22.6,22.3,21.7,0,1.8,-,19.9,ND,1.90E-01,ND,1.90E-01,
2022/5/26 16:00,,,,24.8,23.3,25,22.6,22.3,21.7,1.7,0,20.2,-,ND,1.90E-01,ND,1.90E-01,
2022/5/26 17:00,,,,24.8,23.3,25,22.6,22.3,21.7,1.7,0,20.1,-,ND,1.90E-01,ND,1.90E-01,
2022/5/26 18:00,,,,24.8,23.3,25,22.6,22.3,21.7,1.7,0,20.2,-,ND,1.90E-01,ND,1.90E-01,
2022/5/26 19:00,,,,24.8,23.3,25,22.6,22.3,21.7,1.7,0,20.2,-,ND,1.90E-01,ND,1.90E-01,
2022/5/26 20:00,,,,24.8,23.3,25,22.6,22.3,21.7,1.7,0,20.2,-,ND,1.90E-01,ND,1.90E-01,
2022/5/26 21:00,,,,24.8,23.3,25,22.6,22.3,21.7,1.7,0,20.3,-,ND,1.90E-01,ND,1.90E-01,
2022/5/26 22:00,,,,24.8,23.2,25,22.6,22.3,21.7,1.7,0,20.2,-,ND,1.90E-01,ND,1.90E-01,
2022/5/26 23:00,,,,24.8,23.2,25,22.6,22.3,21.7,1.7,0,20.2,-,ND,1.90E-01,ND,1.90E-01,
2022/5/27 0:00,,,,24.8,23.2,25,22.6,22.3,21.7,1.7,0,20.3,-,ND,1.90E-01,ND,1.90E-01,
2022/5/27 1:00,,,,24.8,23.2,25,22.6,22.3,21.7,1.7,0,20.2,-,ND,1.90E-01,ND,1.90E-01,
2022/5/27 2:00,,,,24.8,23.2,25,22.6,22.3,21.7,1.7,0,20.2,-,ND,1.90E-01,ND,1.90E-01,
2022/5/27 3:00,,,,24.9,23.2,25,22.6,22.3,21.7,1.7,0,20.2,-,ND,1.90E-01,ND,1.90E-01,
2022/5/27 4:00,,,,24.8,23.2,25,22.6,22.3,21.7,1.7,0,20.2,-,ND,1.90E-01,ND,1.90E-01,
2022/5/27 5:00,,,,24.9,23.2,25,22.6,22.3,21.7,1.7,0,20.2,-,ND,1.90E-01,ND,1.90E-01,
2022/5/27 6:00,,,,24.9,23.2,25,22.6,22.3,21.7,1.7,0,20.2,-,ND,1.90E-01,ND,1.90E-01,
2022/5/27 7:00,,,,24.9,23.2,25,22.6,22.3,21.7,1.7,0,20.2,-,ND,1.90E-01,ND,1.90E-01,
2022/5/27 8:00,,,,24.9,23.3,25,22.6,22.3,21.7,1.7,0,20.2,-,ND,1.90E-01,ND,1.90E-01,
2022/5/27 9:00,,,,24.9,23.3,25,22.6,22.3,21.7,1.7,0,20.1,-,ND,1.90E-01,ND,1.90E-01,
2022/5/27 10:00,,,,24.9,23.3,25,22.6,22.3,21.7,1.7,0,20.2,-,ND,1.90E-01,ND,1.90E-01,
2022/5/27 11:00,,,,24.9,23.3,25,22.6,22.3,21.7,1.7,0,20.2,-,ND,1.90E-01,ND,1.90E-01,
2022/5/27 12:00,,,,24.9,23.3,25,22.6,22.3,21.7,1.7,0,20.1,-,ND,1.90E-01,ND,1.90E-01,
2022/5/27 13:00,,,,24.9,23.3,25,22.6,22.3,21.7,1.7,0,20.1,-,ND,1.90E-01,ND,1.90E-01,
2022/5/27 14:00,,,,24.9,23.3,25,22.6,22.3,21.7,1.7,0,20.1,-,ND,1.90E-01,ND,1.90E-01,
2022/5/27 15:00,,,,24.9,23.3,25.1,22.6,22.3,21.7,1.7,0,20.1,-,ND,1.90E-01,ND,1.90E-01,
2022/5/27 16:00,,,,24.9,23.3,25,22.6,22.3,21.7,1.7,0,20.2,-,ND,1.90E-01,ND,1.90E-01,
2022/5/27 17:00,,,,24.9,23.3,25.1,22.6,22.3,21.7,1.7,0,20.1,-,ND,1.90E-01,ND,1.90E-01,
2022/5/27 18:00,,,,24.9,23.3,25.1,22.7,22.3,21.7,1.7,0,20.1,-,ND,1.90E-01,ND,1.90E-01,
2022/5/27 19:00,,,,24.9,23.3,25.1,22.7,22.3,21.7,1.6,0,20.2,-,ND,1.90E-01,ND,1.90E-01,
2022/5/27 20:00,,,,24.9,23.3,25.1,22.7,22.3,21.7,1.7,0,20.2,-,ND,1.90E-01,ND,1.90E-01,
2022/5/27 21:00,,,,24.9,23.3,25.1,22.7,22.3,21.7,1.7,0,20.1,-,ND,1.90E-01,ND,1.90E-01,
2022/5/27 22:00,,,,24.9,23.3,25.1,22.7,22.3,21.7,1.7,0,20.2,-,ND,1.90E-01,ND,1.90E-01,
2022/5/27 23:00,,,,24.9,23.3,25.1,22.7,22.3,21.7,1.7,0,20.2,-,ND,1.90E-01,ND,1.90E-01,
2022/5/28 0:00,,,,24.9,23.3,25.1,22.7,22.3,21.7,1.7,0,20.2,-,ND,1.90E-01,ND,1.90E-01,
2022/5/28 1:00,,,,24.9,23.3,25.1,22.7,22.3,21.8,1.7,0,20.1,-,ND,1.90E-01,ND,1.90E-01,
2022/5/28 2:00,,,,24.9,23.3,25.1,22.7,22.3,21.8,1.7,0,20.1,-,ND,1.90E-01,ND,1.90E-01,
2022/5/28 3:00,,,,24.9,23.3,25.1,22.7,22.4,21.8,1.7,0,20.2,-,ND,1.90E-01,ND,1.90E-01,
2022/5/28 4:00,,,,24.9,23.4,25.1,22.7,22.4,21.8,1.6,0,20.1,-,ND,1.90E-01,ND,1.90E-01,
2022/5/28 5:00,,,,24.9,23.4,25.1,22.7,22.3,21.8,1.7,0,20.1,-,ND,1.90E-01,ND,1.90E-01,
2022/5/28 6:00,,,,24.9,23.4,25.1,22.7,22.4,21.8,1.7,0,20.2,-,ND,1.90E-01,ND,1.90E-01,
2022/5/28 7:00,,,,24.9,23.4,25.1,22.7,22.4,21.8,1.7,0,20.1,-,ND,1.90E-01,ND,1.90E-01,
2022/5/28 8:00,,,,24.9,23.4,25.1,22.7,22.4,21.8,1.6,0,20.2,-,ND,1.90E-01,ND,1.90E-01,
2022/5/28 9:00,,,,24.9,23.4,25.1,22.7,22.4,21.8,1.7,0,20.2,-,ND,1.90E-01,ND,1.90E-01,
2022/5/28 10:00,,,,24.9,23.4,25.1,22.7,22.4,21.8,1.7,0,20.3,-,ND,1.90E-01,ND,1.90E-01,
2022/5/28 11:00,,,,25,23.4,25.1,22.8,22.4,21.8,1.6,0,20.3,-,ND,1.90E-01,ND,1.90E-01,
2022/5/28 12:00,,,,25,23.4,25.1,22.8,22.4,21.8,1.6,0,20.3,-,ND,1.90E-01,ND,1.90E-01,
2022/5/28 13:00,,,,25,23.4,25.1,22.8,22.4,21.8,1.6,0,20.3,-,ND,1.90E-01,ND,1.90E-01,
2022/5/28 14:00,,,,25,23.4,25.1,22.8,22.4,21.8,1.7,0,20.4,-,ND,1.90E-01,ND,1.90E-01,
2022/5/28 15:00,,,,25,23.4,25.1,22.8,22.4,21.8,1.7,0,20.5,-,ND,1.90E-01,ND,1.90E-01,
2022/5/28 16:00,,,,25,23.4,25.1,22.8,22.4,21.8,1.6,0,20.5,-,ND,1.90E-01,ND,1.90E-01,
2022/5/28 17:00,,,,25,23.5,25.1,22.8,22.4,21.8,1.6,0,20.5,-,ND,1.90E-01,ND,1.90E-01,
2022/5/28 18:00,,,,25,23.5,25.1,22.8,22.4,21.8,1.7,0,20.5,-,ND,1.90E-01,ND,1.90E-01,
2022/5/28 19:00,,,,25,23.5,25.1,22.8,22.4,21.9,1.7,0,20.5,-,ND,1.90E-01,ND,1.90E-01,
2022/5/28 20:00,,,,25,23.5,25.2,22.8,22.4,21.9,1.6,0,20.5,-,ND,1.90E-01,ND,1.90E-01,
2022/5/28 21:00,,,,25,23.5,25.1,22.8,22.4,21.9,1.6,0,20.5,-,ND,1.90E-01,ND,1.90E-01,
2022/5/28 22:00,,,,25,23.5,25.2,22.8,22.4,21.9,1.6,0,20.5,-,ND,1.90E-01,ND,1.90E-01,
2022/5/28 23:00,,,,25,23.5,25.2,22.8,22.4,21.9,1.6,0,20.5,-,ND,1.90E-01,ND,1.90E-01,
2022/5/29 0:00,,,,25,23.5,25.2,22.8,22.4,21.9,1.7,0,20.5,-,ND,1.90E-01,ND,1.90E-01,
2022/5/29 1:00,,,,25,23.5,25.2,22.8,22.4,21.9,1.7,0,20.5,-,ND,1.90E-01,ND,1.90E-01,
2022/5/29 2:00,,,,25,23.5,25.2,22.8,22.4,21.9,1.6,0,20.4,-,ND,1.90E-01,ND,1.90E-01,
2022/5/29 3:00,,,,25,23.5,25.2,22.8,22.4,21.9,1.7,0,20.5,-,ND,1.90E-01,ND,1.90E-01,
2022/5/29 4:00,,,,25,23.5,25.2,22.8,22.4,21.9,1.7,0,20.5,-,ND,1.90E-01,ND,1.90E-01,
2022/5/29 5:00,,,,25,23.5,25.2,22.8,22.4,21.9,1.7,0,20.4,-,ND,1.90E-01,ND,1.90E-01,
2022/5/29 6:00,,,,25,23.5,25.2,22.8,22.4,21.9,1.7,0,20.4,-,ND,1.90E-01,ND,1.90E-01,
2022/5/29 7:00,,,,25,23.5,25.2,22.9,22.4,21.9,1.7,0,20.5,-,ND,1.90E-01,ND,1.90E-01,
2022/5/29 8:00,,,,25,23.5,25.2,22.8,22.5,21.9,1.7,0,20.5,-,ND,1.90E-01,ND,1.90E-01,
2022/5/29 9:00,,,,25.1,23.6,25.2,22.9,22.5,21.9,1.7,0,20.5,-,ND,1.90E-01,ND,1.90E-01,
2022/5/29 10:00,,,,25.1,23.6,25.2,22.9,22.5,21.9,1.7,0,20.5,-,ND,1.90E-01,ND,1.90E-01,
2022/5/29 11:00,,,,25.1,23.6,25.2,22.9,22.5,21.9,1.7,0,20.5,-,ND,1.90E-01,ND,1.90E-01,
2022/5/29 12:00,,,,25.1,23.6,25.2,22.9,22.5,21.9,1.7,0,20.6,-,ND,1.90E-01,ND,1.90E-01,
2022/5/29 13:00,,,,25.1,23.6,25.2,22.9,22.5,21.9,1.7,0,20.6,-,ND,1.90E-01,ND,1.90E-01,
2022/5/29 14:00,,,,25.1,23.6,25.2,22.9,22.5,22,1.7,0,20.6,-,ND,1.90E-01,ND,1.90E-01,
2022/5/29 15:00,,,,25.1,23.6,25.2,22.9,22.5,21.9,1.7,0,20.6,-,ND,1.90E-01,ND,1.90E-01,
2022/5/29 16:00,,,,25.1,23.6,25.2,22.9,22.5,22,1.7,0,20.7,-,ND,1.90E-01,ND,1.90E-01,
2022/5/29 17:00,,,,25.1,23.6,25.2,22.9,22.5,22,1.7,0,20.8,-,ND,1.90E-01,ND,1.90E-01,
2022/5/29 18:00,,,,25.1,23.6,25.2,22.9,22.5,22,1.7,0,20.7,-,ND,1.90E-01,ND,1.90E-01,
2022/5/29 19:00,,,,25.1,23.6,25.2,22.9,22.5,22,1.7,0,20.8,-,ND,1.90E-01,ND,1.90E-01,
2022/5/29 20:00,,,,25.1,23.6,25.3,22.9,22.5,22,1.7,0,20.8,-,ND,1.90E-01,ND,1.90E-01,
2022/5/29 21:00,,,,25.1,23.6,25.3,22.9,22.5,22,1.7,0,20.7,-,ND,1.90E-01,ND,1.90E-01,
2022/5/29 22:00,,,,25.1,23.7,25.3,22.9,22.5,22,1.7,0,20.7,-,ND,1.90E-01,ND,1.90E-01,
2022/5/29 23:00,,,,25.1,23.7,25.3,22.9,22.5,22,1.7,0,20.8,-,ND,1.90E-01,ND,1.90E-01,
2022/5/30 0:00,,,,25.1,23.7,25.3,22.9,22.5,22,1.7,0,20.7,-,ND,1.90E-01,ND,1.90E-01,
2022/5/30 1:00,,,,25.1,23.7,25.3,22.9,22.5,22,1.7,0,20.8,-,ND,1.90E-01,ND,1.90E-01,
2022/5/30 2:00,,,,25.1,23.7,25.3,23,22.6,22,1.7,0,20.7,-,ND,1.90E-01,ND,1.90E-01,
2022/5/30 3:00,,,,25.1,23.7,25.3,23,22.6,22,1.7,0,20.7,-,ND,1.90E-01,ND,1.90E-01,
2022/5/30 4:00,,,,25.1,23.7,25.3,23,22.6,22,1.7,0,20.7,-,ND,1.90E-01,ND,1.90E-01,
2022/5/30 5:00,,,,25.1,23.7,25.3,23,22.6,22,1.7,0,20.6,-,ND,1.90E-01,ND,1.90E-01,
2022/5/30 6:00,,,,25.1,23.7,25.3,23,22.6,22,1.7,0,20.7,-,ND,1.90E-01,ND,1.90E-01,
2022/5/30 7:00,,,,25.1,23.7,25.3,23,22.6,22,1.7,0,20.7,-,ND,1.90E-01,ND,1.90E-01,
2022/5/30 8:00,,,,25.2,23.7,25.3,23,22.6,22,1.7,0,20.7,-,ND,1.90E-01,ND,1.90E-01,
2022/5/30 9:00,,,,25.2,23.7,25.3,23,22.6,22,1.7,0,20.7,-,ND,1.90E-01,ND,1.90E-01,
2022/5/30 10:00,,,,25.2,23.7,25.3,23,22.6,22,1.7,0,20.7,-,ND,1.90E-01,ND,1.90E-01,
2022/5/30 11:00,,,,25.2,23.7,25.3,23,22.6,22,1.7,0,20.7,-,ND,1.90E-01,ND,1.90E-01,
2022/5/30 12:00,,,,25.2,23.7,25.3,23,22.6,22,1.7,0,20.7,-,ND,1.90E-01,ND,1.90E-01,
2022/5/30 13:00,,,,25.2,23.7,25.3,23,22.6,22,1.7,0,20.8,-,ND,1.90E-01,ND,1.90E-01,
2022/5/30 14:00,,,,25.2,23.7,25.3,23,22.6,22,1.7,0,20.8,-,ND,1.90E-01,ND,1.90E-01,
2022/5/30 15:00,,,,25.2,23.7,25.3,23,22.6,22.1,1.7,0,20.8,-,ND,1.90E-01,ND,1.90E-01,
2022/5/30 16:00,,,,25.2,23.7,25.3,23,22.6,22,1.7,0,20.8,-,ND,1.90E-01,ND,1.90E-01,
2022/5/30 17:00,,,,25.2,23.8,25.4,23,22.6,22.1,1.7,0,20.8,-,ND,1.90E-01,ND,1.90E-01,
2022/5/30 18:00,,,,25.2,23.8,25.4,23,22.6,22.1,1.7,0,20.8,-,ND,1.90E-01,ND,1.90E-01,
2022/5/30 19:00,,,,25.2,23.8,25.4,23,22.6,22.1,1.7,0,20.8,-,ND,1.90E-01,ND,1.90E-01,
2022/5/30 20:00,,,,25.2,23.8,25.4,23,22.6,22.1,1.7,0,20.8,-,ND,1.90E-01,ND,1.90E-01,
2022/5/30 21:00,,,,25.2,23.8,25.4,23,22.6,22.1,1.7,0,20.8,-,ND,1.90E-01,ND,1.90E-01,
2022/5/30 22:00,,,,25.2,23.8,25.4,23,22.6,22.1,1.7,0,20.8,-,ND,1.90E-01,ND,1.90E-01,
2022/5/30 23:00,,,,25.2,23.8,25.4,23,22.6,22.1,1.7,0,20.8,-,ND,1.90E-01,ND,1.90E-01,
2022/5/31 0:00,,,,25.2,23.8,25.4,23,22.6,22.1,1.7,0,20.8,-,ND,1.90E-01,ND,1.90E-01,
2022/5/31 1:00,,,,25.2,23.8,25.4,23,22.6,22.1,1.7,0,20.8,-,ND,1.90E-01,ND,1.90E-01,
2022/5/31 2:00,,,,25.3,23.8,25.4,23,22.6,22.1,1.7,0,20.8,-,ND,1.90E-01,ND,1.90E-01,
2022/5/31 3:00,,,,25.2,23.8,25.4,23,22.6,22.1,1.7,0,20.8,-,ND,1.90E-01,ND,1.90E-01,
2022/5/31 4:00,,,,25.2,23.8,25.4,23,22.6,22.1,1.7,0,20.8,-,ND,1.90E-01,ND,1.90E-01,
2022/5/31 5:00,,,,25.3,23.8,25.4,23,22.6,22.1,1.7,0,20.8,-,ND,1.90E-01,ND,1.90E-01,
2022/5/31 6:00,,,,25.3,23.8,25.4,23.1,22.6,22.1,1.7,0,20.7,-,ND,1.90E-01,ND,1.90E-01,
2022/5/31 7:00,,,,25.3,23.8,25.4,23.1,22.7,22.1,1.7,0,20.7,-,ND,1.90E-01,ND,1.90E-01,
2022/5/31 8:00,,,,25.3,23.8,25.4,23.1,22.6,22.1,1.7,0,20.7,-,ND,1.90E-01,ND,1.90E-01,
2022/5/31 9:00,,,,25.3,23.8,25.4,23.1,22.7,22.1,1.7,0,20.7,-,ND,1.90E-01,ND,1.90E-01,
2022/5/31 10:00,,,,25.3,23.8,25.4,23.1,22.7,22.1,1.7,0,20.6,-,ND,1.90E-01,ND,1.90E-01,
2022/5/31 11:00,,,,25.3,23.9,25.5,23.1,22.7,22.1,1.7,0,20.7,-,ND,1.90E-01,ND,1.90E-01,
2022/5/31 12:00,,,,25.3,23.9,25.5,23.1,22.7,22.1,1.7,0,20.6,-,ND,1.90E-01,ND,1.90E-01,
2022/5/31 13:00,,,,25.3,23.9,25.5,23.1,22.7,22.1,1.7,0,20.7,-,ND,1.90E-01,ND,1.90E-01,
2022/5/31 14:00,,,,25.3,23.9,25.5,23.1,22.7,22.1,1.7,0,20.6,-,ND,1.90E-01,ND,1.90E-01,
2022/5/31 15:00,,,,25.3,23.9,25.5,23.1,22.7,22.2,1.7,0,20.6,-,ND,1.90E-01,ND,1.90E-01,
2022/5/31 16:00,,,,25.3,23.9,25.5,23.1,22.7,22.2,1.7,0,20.6,-,ND,1.90E-01,ND,1.90E-01,
2022/5/31 17:00,,,,25.3,23.9,25.5,23.1,22.7,22.2,1.7,0,20.6,-,ND,1.90E-01,ND,1.90E-01,
2022/5/31 18:00,,,,25.3,23.9,25.5,23.1,22.7,22.2,1.7,0,20.6,-,ND,1.90E-01,ND,1.90E-01,
2022/5/31 19:00,,,,25.3,23.9,25.5,23.1,22.7,22.2,1.7,0,20.6,-,ND,1.90E-01,ND,1.90E-01,
2022/5/31 20:00,,,,25.3,23.9,25.5,23.1,22.7,22.2,1.7,0,20.6,-,ND,1.90E-01,ND,1.90E-01,
2022/5/31 21:00,,,,25.3,23.9,25.5,23.1,22.7,22.2,1.7,0,20.6,-,ND,1.90E-01,ND,1.90E-01,
2022/5/31 22:00,,,,25.3,23.9,25.5,23.1,22.7,22.2,1.7,0,20.6,-,ND,1.90E-01,ND,1.90E-01,
2022/5/31 23:00,,,,25.3,23.9,25.5,23.1,22.7,22.2,1.7,0,20.6,-,ND,1.90E-01,ND,1.90E-01,
2022/6/1 0:00,,,,25.4,23.9,25.5,23.1,22.7,22.2,1.7,0,20.6,-,ND,1.90E-01,ND,1.90E-01,
,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
Unit,��,��,��,��,��,��,��,��,��,m3/h,m3/h,��,��,Bq/cm3,Bq/cm3,Bq/cm3,Bq/cm3,
Instrument condition at the newest time,Instrument failure,Instrument failure,Instrument failure,,,,,,,,,,,,,,,
